ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,MBtu/h,MBtu/h,%,%hhv,%hhv,%hhv,MBtu/h,MBtu/h,cf/h,cf/h,F
78,2009-07-01,0.0,6.607291666666666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,6.607291666666666,,66.95
78,2009-07-02,0.0,6.480208333333334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,6.480208333333334,,65.2625
78,2009-07-03,0.0,7.563541666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,7.563541666666667,,66.1325
78,2009-07-04,0.0,11.373958333333334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,11.373958333333334,,63.87500000000001
78,2009-07-05,0.0,11.289583333333333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,11.289583333333333,,64.58749999999999
78,2009-07-06,0.0,14.515625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,14.515625,,65.04499999999999
78,2009-07-07,0.0,11.847916666666668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,11.847916666666668,,63.605
78,2009-07-08,0.0,13.53125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,13.53125,,62.92249999999999
78,2009-07-09,0.0,15.981250000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,15.981250000000001,,63.76250000000001
78,2009-07-10,0.0,13.836458333333333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,13.836458333333333,,70.205
78,2009-07-11,0.0,4.766666666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,4.766666666666667,,71.03545454545454
78,2009-07-12,0.875,172.44375,0.0,0.0,0.024078150798018713,1.678097480950282,0.0,1.6780974809502816,0.0,,172.44375,,53.06
78,2009-07-13,0.0,26.246875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,26.246875,,63.944
78,2009-07-14,2.78125,424.43333333333334,0.0,0.0,0.07653412217941663,2.167140832098977,0.0,2.1671408320989776,0.0,,424.43333333333334,,59.818181818181806
78,2009-07-15,69.41666666666667,1149.29375,0.0,0.0,1.9101999633094846,19.975115601904093,0.0,19.975115601904093,0.0,,1149.29375,,66.53749999999998
78,2009-07-16,175.90625,2082.3697916666665,0.0,0.0,4.840568244358833,27.937015346341866,0.0,27.93701534634187,0.0,,2082.3697916666665,,71.9525
78,2009-07-17,0.0,14.257291666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,14.257291666666667,,67.66250000000001
78,2009-07-18,0.0,13.486458333333333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,13.486458333333333,,66.83
78,2009-07-19,0.0,7.804166666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,7.804166666666667,,65.27749999999999
78,2009-07-20,40.114583333333336,516.6864583333333,0.0,0.0,1.1038685562282151,25.676261916761096,0.0,25.676261916761096,0.0,,516.6864583333333,,67.1675
78,2009-07-21,22.625,284.1791666666667,0.0,0.0,0.6225921849201981,26.330126308977057,0.0,26.330126308977064,0.0,,284.1791666666667,,66.86750000000002
78,2009-07-22,52.34375,689.9343749999999,0.0,0.0,1.4403893780957622,25.090749839951847,0.0,25.090749839951847,0.0,,689.9343749999999,,69.68749999999999
78,2009-07-23,110.25,1398.9729166666666,0.0,0.0,3.0338470005503577,26.063088711849474,0.0,26.063088711849474,0.0,,1398.9729166666666,,73.10750000000002
78,2009-07-24,0.0,10.221874999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,10.221874999999999,,68.51
78,2009-07-25,0.0,7.1625000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,7.1625000000000005,,71.8325
78,2009-07-26,0.0,9.346874999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,9.346874999999999,,73.7225
78,2009-07-27,349.625,3974.6875,0.0,0.0,9.620941111722619,29.090827919653865,0.0,29.09082791965386,0.0,,3974.6875,,71.3975
78,2009-07-28,441.4270833333333,4757.280208333334,0.0,0.0,12.147140432948083,30.68716961772216,0.0,30.68716961772216,0.0,,4757.280208333334,,75.245
78,2009-07-29,211.44791666666666,2321.6291666666666,0.0,0.0,5.818599798202165,30.120844936907286,0.0,30.120844936907286,0.0,,2321.6291666666666,,73.93999999999998
78,2009-07-30,8.572916666666666,697.0854166666667,0.0,0.0,0.23590854889011192,4.067234342678514,0.0,4.067234342678514,0.0,,697.0854166666667,,72.005
78,2009-07-31,0.0,249.22708333333333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,249.22708333333333,,67.92799999999998
78,2009-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,74.804
78,2009-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,71.72600000000001
78,2009-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,
78,2009-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,95.0
78,2009-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,69.83
78,2009-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,68.21913043478261
78,2009-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,64.88
78,2009-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,65.1275
78,2009-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,72.7775
78,2009-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,75.3125
78,2009-08-11,1255.0104166666667,13278.880208333334,0.0,0.0,34.535234360667765,31.25665278685309,0.0,31.25665278685309,0.0,,13278.880208333334,,73.39999999999999
78,2009-08-12,2343.7291666666665,24822.8125,0.0,0.0,64.49447349110255,31.225760819472086,0.0,31.225760819472086,0.0,,24822.8125,,72.6125
78,2009-08-13,1847.8645833333333,19150.625,0.0,0.0,50.84932810493488,31.9112473706718,0.0,31.9112473706718,0.0,,19150.625,,73.265
78,2009-08-14,1923.2083333333333,19995.833333333332,0.0,0.0,52.9226288754357,31.808516511030234,0.0,31.808516511030234,0.0,,19995.833333333332,,73.93249999999999
78,2009-08-15,1730.375,18276.145833333332,0.0,0.0,47.61626307099615,31.312100920511426,0.0,31.312100920511433,0.0,,18276.145833333332,,76.205
78,2009-08-16,1355.15625,14208.4375,0.0,0.0,37.29103604843148,31.542756412649908,0.0,31.542756412649908,0.0,,14208.4375,,77.96749999999999
78,2009-08-17,1720.75,18051.354166666668,0.0,0.0,47.35140341221794,31.525688647496995,0.0,31.525688647496995,0.0,,18051.354166666668,,79.7075
78,2009-08-18,1735.6041666666667,18059.583333333332,0.0,0.0,47.76015868647954,31.783341108879643,0.0,31.783341108879647,0.0,,18059.583333333332,,79.0475
78,2009-08-19,1791.8333333333333,18877.5,0.0,0.0,49.3074665199046,31.391330511522508,0.0,31.391330511522504,0.0,,18877.5,,73.72250000000001
78,2009-08-20,1993.5625,20560.9375,0.0,0.0,54.85862685745735,32.06590737850888,0.0,32.06590737850888,0.0,,20560.9375,,75.8225
78,2009-08-21,2279.5625,23624.0625,0.0,0.0,62.72874243258117,31.91196243278182,0.0,31.91196243278182,0.0,,23624.0625,,75.215
78,2009-08-22,2168.8333333333335,22248.75,0.0,0.0,59.68170977802239,32.238672787847875,0.0,32.23867278784788,0.0,,22248.75,,74.62250000000002
78,2009-08-23,1967.3958333333333,19984.270833333332,0.0,0.0,54.13857549073564,32.558173375289776,0.0,32.558173375289776,0.0,,19984.270833333332,,70.5425
78,2009-08-24,2448.5208333333335,25304.895833333332,0.0,0.0,67.37811869381764,32.00043195737207,0.0,32.000431957372086,0.0,,25304.895833333332,,68.45750000000001
78,2009-08-25,1786.09375,18696.041666666668,0.0,0.0,49.149525316455694,31.594477278669903,0.0,31.594477278669903,0.0,,18696.041666666668,,69.575
78,2009-08-26,2143.0729166666665,22650.3125,0.0,0.0,58.97283755274262,31.2909926550474,0.0,31.290992655047393,0.0,,22650.3125,,67.54249999999999
78,2009-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,60.80000000000001
78,2009-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,61.51999999999999
78,2009-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,65.1725
78,2009-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,62.360000000000014
78,2009-08-31,77.36458333333333,806.875,176.72462499999997,0.0,2.1289098330581546,31.709728401955893,21.223211980376963,52.93294038233286,176.72462499999997,,806.875,,59.037499999999994
78,2009-09-01,2205.1666666666665,22735.729166666668,4937.057958333334,0.0,60.68152632544487,32.07665867296786,21.041642670830903,53.118301343798755,4937.057958333334,,22735.729166666668,,59.18000000000001
78,2009-09-02,2190.2291666666665,22593.229166666668,5189.192166666667,0.0,60.27047789396441,32.060319169905206,22.255725138320244,54.31604430822544,5189.192166666667,,22593.229166666668,,61.79
78,2009-09-03,1222.7395833333333,13222.916666666666,3110.9370833333337,0.0,33.647209227664646,30.58181816655125,22.797344897119196,53.37916306367044,3110.9370833333337,,13222.916666666666,,65.12
78,2009-09-04,1415.0416666666667,15047.534749999999,3599.181,0.0,38.938956154833974,31.100005378635643,23.177075489871143,54.277080868506786,3599.181,,15047.534749999999,,65.09000000000002
78,2009-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,64.82000000000001
78,2009-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,61.669999999999995
78,2009-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,66.25999999999999
78,2009-09-08,107.92708333333333,1146.3541666666667,237.33391666666668,0.0,2.969925243074665,31.136387089730178,20.061402674612314,51.19778976434248,237.33391666666668,,1146.3541666666667,,67.7
78,2009-09-09,2573.71875,27597.881916666665,6046.729791666668,1142.8649583333333,70.82330077050084,30.841956860061583,21.230739054333696,52.07269591439528,6046.729791666668,,27597.881916666665,,66.0425
78,2009-09-10,2592.65625,27704.791666666668,6032.6895,1651.1391666666666,71.34442074848651,30.94900145918284,21.09970517301652,52.04870663219936,6032.6895,,27704.791666666668,,61.595
78,2009-09-11,2480.6145833333335,26346.5625,5409.192166666667,2270.0874166666667,68.2612708677307,31.13808671485105,19.894304153635897,51.03239086848694,5409.192166666667,,26346.5625,,58.309999999999974
78,2009-09-12,2669.8333333333335,28482.708333333332,6040.6395,2494.4126666666666,73.46817097780225,30.999840501169928,20.550478487985114,51.550318989155045,6040.6395,,28482.708333333332,,64.88000000000001
78,2009-09-13,2683.2708333333335,28665.104166666668,5906.838458333333,2544.0570000000002,73.83794257934323,30.957620828158866,19.96741628218254,50.92503711034141,5906.838458333333,,28665.104166666668,,64.24249999999999
78,2009-09-14,2611.7604166666665,27733.333333333332,5947.152166666667,2397.6202916666666,71.87012704090992,31.144965556809495,20.77912625316786,51.924091809977355,5947.152166666667,,27733.333333333332,,65.11100000000002
78,2009-09-15,2351.0729166666665,24901.770833333332,5539.847333333334,1634.6791249999999,64.69655797101449,31.224281781520556,21.556977442991204,52.781259224511764,5539.847333333334,,24901.770833333332,,63.4175
78,2009-09-16,2203.5625,23220.988541666666,4987.022541666666,1745.3753333333334,60.63738304898184,31.383491601919246,20.8104240485478,52.19391565046705,4987.022541666666,,23220.988541666666,,57.537499999999994
78,2009-09-17,1665.4895833333333,17859.825,3514.781875,926.0852916666666,45.830753531462115,30.84049305671549,19.06959553357256,49.910088590288055,3514.781875,,17859.825,,60.169999999999995
78,2009-09-18,2685.7291666666665,28471.354166666668,5661.916,2497.51075,73.90559071729957,31.196845550452824,19.269728728258162,50.46657427871097,5661.916,,28471.354166666668,,59.32249999999999
78,2009-09-19,735.0,7877.383333333334,1861.03525,465.0222083333333,20.225646670335717,30.857586154927198,22.892484144948572,53.750070299875766,1861.03525,,7877.383333333334,,51.755
78,2009-09-20,0.0,21.069791666666667,307.4847916666667,0.0,0.0,0.0,1414.1116544276724,1414.1116544276724,307.4847916666667,,21.069791666666667,,54.169999999999995
78,2009-09-21,1132.1666666666667,11107.283333333333,2503.5565,438.2581666666667,31.154833975417358,33.71002734860764,21.840865748017638,55.55089309662527,2503.5565,,11107.283333333333,,63.7475
78,2009-09-22,2562.6145833333335,25305.729166666668,5262.305625,2327.072041666667,70.51773757108786,33.49045351078852,20.150114323814243,53.640567834602784,5262.305625,,25305.729166666668,,68.735
78,2009-09-23,3211.5729166666665,32953.541666666664,6587.97475,3069.1455416666668,88.37569941295175,32.23088872498981,19.371806914567742,51.60269563955755,6587.97475,,32953.541666666664,,73.38499999999999
78,2009-09-24,3048.3020833333335,37340.520833333336,6253.036041666666,3025.7922916666666,83.8828311319024,26.998163469791564,16.22672452339894,43.2248879931905,6253.036041666666,,37340.520833333336,,64.8275
78,2009-09-25,1051.0520833333333,16922.038541666665,2439.093125,1017.7057916666666,28.922732067510548,20.541310553199366,13.966770756412524,34.508081309611896,2439.093125,,16922.038541666665,,53.60750000000001
78,2009-09-26,0.0,14.668750000000001,256.05629166666665,0.0,0.0,0.0,1691.4635650106954,1691.4635650106954,256.05629166666665,,14.668750000000001,,53.967499999999994
78,2009-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,58.1225
78,2009-09-28,1570.03125,18365.104166666668,3096.396708333333,1547.1342083333332,43.203941937259216,28.27297386334332,16.337421122530564,44.61039498587389,3096.396708333333,,18365.104166666668,,59.7425
78,2009-09-29,2780.5104166666665,30650.416666666668,5594.297333333333,2901.0084583333332,76.51377040909925,30.001621979554173,17.68599366301384,47.687615642568005,5594.297333333333,,30650.416666666668,,55.2425
78,2009-09-30,2578.0520833333335,32917.083333333336,4966.483958333333,2522.4170833333333,70.9425449458815,25.90162020444447,14.620020877961606,40.521641082406084,4966.483958333333,,32917.083333333336,,46.370000000000005
78,2009-10-01,2447.4791666666665,31457.5,4857.138791666667,2141.0934166666666,67.3494542285819,25.730687447236654,14.961550780851324,40.69223822808798,4857.138791666667,,31457.5,,44.900000000000006
78,2009-10-02,2397.3854166666665,23660.0,4737.627458333333,2015.4772083333335,65.97098009539533,33.51040756274013,19.40289214425507,52.9132997069952,4737.627458333333,,23660.0,,49.137499999999996
78,2009-10-03,2239.03125,18636.5625,4838.861041666666,1538.7166666666665,61.61340809025867,39.7329614516663,25.159247252943178,64.89220870460947,4838.861041666666,,18636.5625,,58.85
78,2009-10-04,2308.8854166666665,19456.666666666668,4778.70025,1691.9150833333333,63.53564712896716,39.245560234646526,23.799161374312224,63.044721608958746,4778.70025,,19456.666666666668,,53.57749999999999
78,2009-10-05,2610.8333333333335,21998.958333333332,5210.941666666667,2358.6002916666666,71.84461566685012,39.249454273696735,22.952732595763177,62.20218686945992,5210.941666666667,,21998.958333333332,,53.66
78,2009-10-06,2511.53125,21320.833333333332,5195.35875,2194.5085833333333,69.11203219592736,38.957493063477415,23.61193990846745,62.56943297194486,5195.35875,,21320.833333333332,,54.49250000000001
78,2009-10-07,2658.5104166666665,22334.166666666668,5186.7375833333335,2214.867875,73.15658824068979,39.36635500447021,22.50322828692323,61.86958329139344,5186.7375833333335,,22334.166666666668,,54.29749999999999
78,2009-10-08,2203.5104166666665,18168.125,4488.259291666666,1804.9605416666666,60.63594982572005,40.11082453687888,23.93801485248099,64.04883938935987,4488.259291666666,,18168.125,,53.577499999999986
78,2009-10-09,2423.5520833333335,22135.625,5325.0425000000005,1685.7201666666667,66.69103146211704,36.2090524145728,23.310500169300735,59.51955258387355,5325.0425000000005,,22135.625,,54.73249999999999
78,2009-10-10,1356.0104166666667,14318.808333333334,2945.3405416666665,974.2627083333333,37.31454090992479,31.319350054203337,19.9319111363046,51.25126119050793,2945.3405416666665,,14318.808333333334,,48.665
78,2009-10-11,2235.4166666666665,23603.333333333332,4354.291125,1409.1427083333335,61.513942395890666,31.321441112202216,17.875756302486508,49.197197414688716,4354.291125,,23603.333333333332,,45.987500000000004
78,2009-10-12,2477.5208333333335,26224.791666666668,4938.4366666666665,2277.113125,68.17613740598055,31.243656853071215,18.247263537378792,49.49092039045001,4938.4366666666665,,26224.791666666668,,42.2075
78,2009-10-13,2537.7395833333335,26729.583333333332,5142.276,1417.9602083333332,69.83323014125848,31.398684709066384,18.641613373679032,50.040298082745416,5142.276,,26729.583333333332,,43.49
78,2009-10-14,2509.21875,26658.854166666668,4917.57325,662.934625,69.04839708310402,31.128173338391747,17.87432546326481,49.00249880165654,4917.57325,,26658.854166666668,,38.585
78,2009-10-15,2411.6458333333335,25628.229166666668,5085.3785,546.077375,66.36339662447257,31.120855082892906,19.227595917436382,50.348451000329284,5085.3785,,25628.229166666668,,35.6525
78,2009-10-16,2168.6875,22592.395833333332,4896.512375,1882.8334583333333,59.677696752889375,31.74616569704447,21.001236738754002,52.74740243579848,4896.512375,,22592.395833333332,,40.1825
78,2009-10-17,2011.9375,21937.8125,4358.07225,2078.68875,55.36426802421573,30.330373338836907,19.24958665201549,49.579959990852394,4358.07225,,21937.8125,,41.5175
78,2009-10-18,2062.59375,21908.229166666668,4718.1426249999995,2252.2921666666666,56.758220968629615,31.13601395864112,20.868156865147366,52.00417082378848,4718.1426249999995,,21908.229166666668,,41.254999999999995
78,2009-10-19,2221.1875,23409.826416666667,4827.153833333333,1803.412916666667,61.122385800770495,31.379326522646295,19.98081729206119,51.360143814707484,4827.153833333333,,23409.826416666667,,42.7475
78,2009-10-20,2298.6145833333335,23837.604166666668,4924.952083333334,1026.494625,63.2530155017428,31.89041308733063,20.01979879127341,51.91021187860405,4924.952083333334,,23837.604166666668,,52.79750000000001
78,2009-10-21,2260.84375,23550.729166666668,5007.60625,485.8275416666667,62.21364199229499,31.74846858705658,20.603742683537853,52.35221127059443,5007.60625,,23550.729166666668,,53.074999999999996
78,2009-10-22,2200.40625,22660.3125,5123.612833333334,188.25083333333336,60.55052971931756,32.11393811021536,21.909411521006426,54.023349631221784,5123.612833333334,,22660.3125,,56.0
78,2009-10-23,2190.0208333333335,22682.916666666668,5332.76225,0.0,60.264745000917266,31.93051623031311,22.781044241111342,54.711560471424455,5332.76225,,22682.916666666668,,42.60499999999999
78,2009-10-24,2248.1979166666665,23715.833333333332,5386.612,241.53945833333333,61.86565538433315,31.35109704774528,22.008863015500882,53.359960063246156,5386.612,,23715.833333333332,,53.86249999999998
78,2009-10-25,2245.7604166666665,23543.854166666668,5137.998916666666,189.97708333333333,61.79858053568152,31.545866038927777,21.146415049791795,52.69228108871956,5137.998916666666,,23543.854166666668,,48.32750000000001
78,2009-10-26,2303.9791666666665,24047.1875,5408.370875,309.61150000000004,63.400637497706846,31.68625033944719,21.793273964031673,53.479524303478854,5408.370875,,24047.1875,,45.61249999999999
78,2009-10-27,2326.28125,24223.541666666668,5310.975416666667,703.8185,64.01434369840396,31.760049499583875,21.24501065622292,53.00506015580678,5310.975416666667,,24223.541666666668,,51.33499999999999
78,2009-10-28,2338.375,24373.020833333332,5086.9925,352.76075,64.34713813979086,31.729365721704895,20.22423208085968,51.953597802564566,5086.9925,,24373.020833333332,,50.55500000000001
78,2009-10-29,2338.53125,24460.0,4950.889625,228.99225,64.35143780957623,31.618649480919643,19.61313846130686,51.231787942226504,4950.889625,,24460.0,,50.63750000000001
78,2009-10-30,2324.75,24346.354166666668,4682.83475,1657.55925,63.972206934507426,31.57903917095971,18.63782371948747,50.216862890447175,4682.83475,,24346.354166666668,,55.294999999999995
78,2009-10-31,2268.6979166666665,23785.104166666668,4689.90225,1373.786,62.42977206017245,31.544831031910437,19.106407491741855,50.65123852365229,4689.90225,,23785.104166666668,,57.43999999999999
78,2009-11-01,2155.3645833333335,22527.083333333332,4630.178291666666,789.74925,59.3110782425243,31.64261503881704,19.91650141912154,51.55911645793858,4630.178291666666,,22527.083333333332,,45.48499999999999
78,2009-11-02,2244.0833333333335,23234.166666666668,4997.777875,316.2637916666667,61.75243074665199,31.942468183578658,20.843476281672185,52.785944465250836,4997.777875,,23234.166666666668,,42.58250000000001
78,2009-11-03,2310.8854166666665,29229.375,4701.967166666666,1080.2849583333334,63.590682902219775,26.146615100070836,15.587639951733893,41.73425505180472,4701.967166666666,,29229.375,,46.84250000000001
78,2009-11-04,1852.5729166666667,28306.875,4273.902208333334,894.437125,50.978891487800404,21.644122066051533,14.630290729196105,36.274412795247635,4273.902208333334,,28306.875,,39.050000000000004
78,2009-11-05,2236.8645833333335,27886.875,4847.658708333333,423.9011666666667,61.55378600256833,26.527506785414236,16.844281439298317,43.37178822471256,4847.658708333333,,27886.875,,37.79
78,2009-11-06,2338.6770833333335,28953.958333333332,5185.73525,234.67012499999998,64.35545083470923,26.712768836973915,17.35492328856108,44.067692125535,5185.73525,,28953.958333333332,,33.92750000000001
78,2009-11-07,1297.9375,16155.625,2987.7317083333332,464.2355,35.71649697303247,26.569697341837102,17.92000535209305,44.489702693930155,2987.7317083333332,,16155.625,,42.4625
78,2009-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,52.4975
78,2009-11-09,1423.0520833333333,17504.6875,3217.979625,327.67179166666665,39.159385892496786,26.885803763342274,17.813498875924015,44.69930263926628,3217.979625,,17504.6875,,55.55652173913043
78,2009-11-10,1250.9479166666667,16061.319416666667,2793.628166666667,463.7212916666667,34.42344294624839,25.758145971982987,16.85418219538471,42.6123281673677,2793.628166666667,,16061.319416666667,,50.57749999999999
78,2009-11-11,2041.65625,25581.770833333332,4292.854083333334,0.0,56.18206521739131,26.39420645340906,16.260572248544964,42.65477870195403,4292.854083333334,,25581.770833333332,,41.00749999999999
78,2009-11-12,2288.75,28057.083333333332,4908.467666666666,346.8205,62.981563015960376,26.978166224657578,16.952108180155513,43.9302744048131,4908.467666666666,,28057.083333333332,,35.824999999999996
78,2009-11-13,2324.5625,28635.3125,5017.444,830.1831666666667,63.96704733076499,26.84700795395721,16.978562189901965,43.825570143859174,5017.444,,28635.3125,,40.44434782608696
78,2009-11-14,2272.0625,28225.520833333332,3987.9499166666665,2191.42625,62.52235828288387,26.621645763054435,13.690775017855362,40.312420780909804,3987.9499166666665,,28225.520833333332,,50.20250000000001
78,2009-11-15,2274.8020833333335,28440.625,4299.914333333333,2027.7874583333332,62.59774582645387,26.452155816991457,14.650112845026255,41.102268662017714,4299.914333333333,,28440.625,,53.091304347826075
78,2009-11-16,2243.4895833333335,27545.9375,4112.493791666667,2369.09875,61.736092001467625,26.935378992673414,14.466650860324378,41.40202985299779,4112.493791666667,,27545.9375,,41.675
78,2009-11-17,2169.6770833333335,26795.833333333332,4236.099875,1811.1460833333333,59.70492799486333,26.77838769845431,15.318605283998654,42.09699298245297,4236.099875,,26795.833333333332,,35.157500000000006
78,2009-11-18,216.9375,2789.6875,810.9824583333334,225.15712499999998,5.969661529994497,25.717909607904943,28.16930983987549,53.88721944778043,810.9824583333334,,2789.6875,,39.214999999999996
78,2009-11-19,230.26041666666666,2756.4583333333335,870.9161250000001,275.09908333333334,6.336280040359567,27.62640950984855,30.615771101342336,58.242180611190875,870.9161250000001,,2756.4583333333335,,46.37
78,2009-11-20,951.2916666666666,10788.958333333334,1892.5424999999998,648.9907916666667,26.17753623188406,29.16021806975292,16.99755393402582,46.15777200377874,1892.5424999999998,,10788.958333333334,,47.862500000000004
78,2009-11-21,2256.2604166666665,23473.645833333332,4366.974958333333,1226.4545833333334,62.087518345257756,31.788151016229477,18.02687538250656,49.81502639873603,4366.974958333333,,23473.645833333332,,45.31249999999999
78,2009-11-22,2259.6041666666665,23584.0625,4501.632333333334,1892.386375,62.17953127866447,31.68621325531509,18.495739801509274,50.181953056824355,4501.632333333334,,23584.0625,,44.622499999999995
78,2009-11-23,2325.0520833333335,24433.541666666668,5358.094,495.5835,63.98051962942579,31.47044282402914,21.249279458616883,52.71972228264602,5358.094,,24433.541666666668,,38.412499999999994
78,2009-11-24,2271.15625,24037.118083333335,5230.532166666667,63.77141666666666,62.497420198128786,31.247926734323674,21.085494131067513,52.33342086539119,5230.532166666667,,24037.118083333335,,44.95250000000001
78,2009-11-25,2015.7083333333333,21919.0625,4801.167166666667,0.0,55.46803338836911,30.413213259213162,21.224875681384052,51.638088940597214,4801.167166666667,,21919.0625,,49.745000000000005
78,2009-11-26,2041.9791666666667,21521.979166666668,4785.935,267.5879166666667,56.19095120161438,31.37803125065307,21.547897053591218,52.92592830424429,4785.935,,21521.979166666668,,47.32249999999999
78,2009-11-27,2040.2395833333333,21208.020833333332,5023.638541666666,408.2040416666667,56.1430815446707,31.81541692619479,22.952951820424396,54.76836874661918,5023.638541666666,,21208.020833333332,,39.0725
78,2009-11-28,2061.2604166666665,21410.104166666668,4948.669583333333,178.492625,56.72153045312787,31.83982514813814,22.397006698995668,54.23683184713379,4948.669583333333,,21410.104166666668,,41.7575
78,2009-11-29,2145.0520833333335,22310.3125,5027.644833333333,494.97279166666664,59.02730003669051,31.797192721613598,21.836309417490423,53.633502139104024,5027.644833333333,,22310.3125,,43.617500000000014
78,2009-11-30,2275.8125,23416.875,5239.578416666666,135.43820833333334,62.62555035773253,32.14135131422111,21.68141935618245,53.82277067040355,5239.578416666666,,23416.875,,39.28999999999999
78,2009-12-01,2314.03125,23710.3125,5637.986,0.0,63.6772495872317,32.27665592656517,23.041302086095115,55.317958012660284,5637.986,,23710.3125,,37.4975
78,2009-12-02,2031.3229166666667,21161.458333333332,3491.9772083333332,0.0,55.897713722252796,31.746069702572083,15.989913322534424,47.735983025106506,3491.9772083333332,,21161.458333333332,,43.76
78,2009-12-03,2274.6770833333335,23459.895833333332,5101.478833333334,0.0,62.59430609062557,32.06640429033617,21.071250606870574,53.13765489720675,5101.478833333334,,23459.895833333332,,49.38499999999999
78,2009-12-04,2307.8541666666665,23935.520833333332,5459.610416666666,86.43124999999999,63.50726930838378,31.887617444571166,22.102381677950245,53.989999122521404,5459.610416666666,,23935.520833333332,,37.407500000000006
78,2009-12-05,2263.2708333333335,23269.791666666668,5887.139916666667,47.204375,62.280430196294255,32.16626404407628,24.515015107239364,56.68127915131566,5887.139916666667,,23269.791666666668,,31.0925
78,2009-12-06,2264.15625,23177.083333333332,4475.299375,1022.3208333333333,62.304794991744636,32.30756323490985,18.71042330807421,51.01798654298406,4475.299375,,23177.083333333332,,31.827499999999997
78,2009-12-07,2326.15625,24148.611083333333,5913.238958333332,365.18137499999995,64.01090396257567,31.856885685973513,23.727587030948975,55.584472716922484,5913.238958333332,,24148.611083333333,,30.08
78,2009-12-08,2327.6979166666665,23952.291666666668,5841.693583333334,126.714625,64.05332737112457,32.13927956992727,23.63262720986802,55.77190677979529,5841.693583333334,,23952.291666666668,,31.16
78,2009-12-09,2362.3541666666665,24255.729166666668,6388.0850833333325,137.85908333333333,65.00699412951751,32.20974334595222,25.519764354135273,57.72950770008749,6388.0850833333325,,24255.729166666668,,34.36571428571429
78,2009-12-10,2349.3645833333335,24130.104166666668,6007.630958333334,425.605625,64.64954824802788,32.19940241552969,24.124835050998204,56.32423746652789,6007.630958333334,,24130.104166666668,,30.117499999999993
78,2009-12-11,2363.6770833333335,24134.270833333332,6449.617916666666,380.4585833333333,65.0433980003669,32.389970578710475,25.895249984433487,58.28522056314396,6449.617916666666,,24134.270833333332,,20.12
78,2009-12-12,2324.7083333333335,23852.083333333332,6178.603875,409.37125,63.971060355898004,32.23285284047014,25.10061353992529,57.333466380395436,6178.603875,,23852.083333333332,,24.395000000000007
78,2009-12-13,2326.09375,23984.0625,6221.381333333334,232.77475,64.00918409466153,32.07458590223784,25.135317606171707,57.20990350840955,6221.381333333334,,23984.0625,,32.9825
78,2009-12-14,2274.6770833333335,23421.25,5713.953916666666,161.034125,62.59430609062557,32.11931491277535,23.63997246531928,55.75928737809463,5713.953916666666,,23421.25,,37.22
78,2009-12-15,2159.3541666666665,21884.583333333332,5453.228041666666,121.66695833333334,59.42086314437718,32.631886942258,24.14547089521652,56.77735783747452,5453.228041666666,,21884.583333333332,,37.962499999999984
78,2009-12-16,2153.4479166666665,21644.270833333332,5979.924875,69.44733333333333,59.258335626490556,32.903947515442034,26.771522554339768,59.6754700697818,5979.924875,,21644.270833333332,,23.877499999999998
78,2009-12-17,2399.8958333333335,24804.0625,6614.69825,111.25658333333332,66.04006145661346,31.998245470450883,25.84089331140566,57.83913878185655,6614.69825,,24804.0625,,13.527499999999996
78,2009-12-18,2519.8958333333335,26199.479166666668,6740.421291666667,29.43258333333333,69.34220785177033,31.80874404981779,24.929564205257222,56.73830825507501,6740.421291666667,,26199.479166666668,,11.9975
78,2009-12-19,2140.1666666666665,21587.5,5893.994541666667,6.397166666666667,58.892863694734906,32.78701172590966,26.456213183531364,59.243224909441025,5893.994541666667,,21587.5,,16.16
78,2009-12-20,1878.59375,18839.895833333332,5392.891791666667,0.0,51.6949298293891,32.97698653188479,27.73725707929086,60.714243611175654,5392.891791666667,,18839.895833333332,,21.77
78,2009-12-21,1974.625,19851.354166666668,5485.0538750000005,0.0,54.337506879471654,32.89660532941109,26.773864596109725,59.670469925520806,5485.0538750000005,,19851.354166666668,,24.222500000000007
78,2009-12-22,1958.5625,19540.729166666668,5712.147708333334,71.47483333333334,53.8955008255366,33.14768937568656,28.325590114631293,61.47327949031784,5712.147708333334,,19540.729166666668,,18.634999999999998
78,2009-12-23,1968.6875,19761.979166666668,5625.1632500000005,94.28179166666666,54.17411942762796,32.94601847691979,27.581951875181193,60.52797035210098,5625.1632500000005,,19761.979166666668,,19.407826086956522
78,2009-12-24,1977.9166666666667,20188.229166666668,6051.369875,459.65633333333335,54.42808658961658,32.401592441741464,29.045293921632176,61.44688636337364,6051.369875,,20188.229166666668,,24.6125
78,2009-12-25,1263.78125,13258.645833333334,3758.9772083333332,34.668166666666664,34.77658915795267,31.523129698717504,27.47203463538826,58.995164334105766,3758.9772083333332,,13258.645833333334,,26.847499999999997
78,2009-12-26,1600.6666666666667,16350.520833333334,4793.883583333333,425.3933333333334,44.04696385984223,32.376201972641404,28.410324525513886,60.78652649815529,4793.883583333333,,16350.520833333334,,35.67499999999999
78,2009-12-27,1329.65625,13734.6875,4132.52575,615.75475,36.589329939460654,32.01674578931188,29.155271400726562,61.17201719003844,4132.52575,,13734.6875,,36.257391304347834
78,2009-12-28,1755.1354166666667,18044.0625,4821.411875,918.243875,48.297617409649604,32.16865463825877,25.8916789475161,58.060333585774885,4821.411875,,18044.0625,,29.498000000000008
78,2009-12-29,2309.0833333333335,23752.708333333332,6606.0282916666665,411.57275,63.54109337736196,32.15015430376938,26.949306644414346,59.09946094818373,6606.0282916666665,,23752.708333333332,,11.691764705882354
78,2009-12-30,2470.15625,25381.145833333332,6809.213625,172.54575,67.9734796367639,32.186206404356376,25.99597063643176,58.18217704078813,6809.213625,,25381.145833333332,,21.087499999999995
78,2009-12-31,2213.21875,22818.4375,6459.649041666667,780.6508749999999,60.90310264171711,32.077094912431726,27.431106299790365,59.50820121222209,6459.649041666667,,22818.4375,,29.103636363636358
78,2010-01-01,2105.6979166666665,21975.208333333332,5831.391250000001,630.5834166666667,57.944356540084385,31.68981160977667,25.713398621552695,57.40321023132936,5831.391250000001,,21975.208333333332,,30.26
78,2010-01-02,2162.4583333333335,22267.395833333332,6408.648249999999,512.5594166666666,59.50628325077967,32.11699541879673,27.88799606961764,60.00499148841438,6408.648249999999,,22267.395833333332,,15.382727272727267
78,2010-01-03,2178.7083333333335,22311.5625,6507.691291666666,234.83425,59.95344890845716,32.2942869688971,28.262935033822412,60.55722200271951,6507.691291666666,,22311.5625,,13.199000000000002
78,2010-01-04,2255.7708333333335,23026.875,6468.265541666667,426.00795833333336,62.074046046596955,32.397877918461326,27.219061067911532,59.61693898637286,6468.265541666667,,23026.875,,16.430000000000003
78,2010-01-05,2279.625,23387.083333333332,6406.902041666667,272.5899166666667,62.730462300495326,32.236207229442805,26.545586399049476,58.78179362849229,6406.902041666667,,23387.083333333332,,18.797391304347823
78,2010-01-06,2204.1458333333335,22802.777749999997,6335.33075,262.982125,60.65343514951385,31.967535936156406,26.921660391392077,58.88919632754849,6335.33075,,22802.777749999997,,21.86
78,2010-01-07,2198.9270833333335,22532.8125,5824.517708333333,74.54770833333333,60.509826178682815,32.27394216946396,25.04752794652215,57.32147011598611,5824.517708333333,,22532.8125,,25.74499999999999
78,2010-01-08,2189.3541666666665,22222.604166666668,5564.340291666666,283.21483333333333,60.24639974316639,32.581994230259056,24.26269472185307,56.84468895211212,5564.340291666666,,22222.604166666668,,18.139999999999997
78,2010-01-09,2244.3229166666665,23004.375,5999.965041666666,443.647375,61.759023573656215,32.26498715206192,25.27310398138653,57.538091133448454,5999.965041666666,,23004.375,,10.415000000000001
78,2010-01-10,2016.6458333333333,20667.916666666668,5373.372916666666,345.86241666666666,55.493831407081274,32.26929836467443,25.19246030536725,57.461758670041675,5373.372916666666,,20667.916666666668,,8.389999999999999
78,2010-01-11,1927.1041666666667,19828.645833333332,4842.659833333333,875.8553333333333,53.029833975417354,32.14169129934502,23.665256205307138,55.80694750465216,4842.659833333333,,19828.645833333332,,21.755000000000006
78,2010-01-12,1993.28125,20751.5625,5452.042791666667,487.67275,54.8508874518437,31.76686590799119,25.4582622452039,57.22512815319508,5452.042791666667,,20751.5625,,18.814999999999998
78,2010-01-13,1897.59375,19521.354166666668,4995.644833333333,480.1406666666667,52.21776967528894,32.1476988650994,24.79715841556104,56.94485728066044,4995.644833333333,,19521.354166666668,,16.669999999999998
78,2010-01-14,1836.4166666666667,18752.53475,5367.361333333333,17.765,50.53430563199412,32.386784959858126,27.734552122602008,60.12133708246012,5367.361333333333,,18752.53475,,32.90749999999999
78,2010-01-15,1766.2916666666667,18793.4375,4775.8803333333335,134.83470833333334,48.60461383232435,31.082274169921504,24.624505339546506,55.70677950946801,4775.8803333333335,,18793.4375,,36.732499999999995
78,2010-01-16,1820.0729166666667,20597.916666666668,5138.971916666666,89.910625,50.08456017244542,29.22281720456664,24.175376718155462,53.3981939227221,5138.971916666666,,20597.916666666668,,34.595000000000006
78,2010-01-17,1831.46875,20650.625,5247.198375,102.58629166666667,50.39814942212438,29.33073211952545,24.621504431069784,53.95223655059523,5247.198375,,20650.625,,31.879999999999995
78,2010-01-18,1819.6666666666667,20672.43058333333,5084.884458333333,56.11308333333333,50.073381031003485,29.110984183291205,23.83470875644624,52.94569293973744,5084.884458333333,,20672.43058333333,,35.76363636363638
78,2010-01-19,1874.90625,21116.145833333332,5254.9785,38.12679166666667,51.59345762245459,29.364424593125065,24.114407384866716,53.47883197799178,5254.9785,,21116.145833333332,,33.64571428571429
78,2010-01-20,2053.4479166666665,22784.0625,5500.7825,160.71933333333334,56.50654696385984,29.806372155257925,23.394491657381973,53.200863812639895,5500.7825,,22784.0625,,32.10173913043479
78,2010-01-21,2066.7291666666665,23421.979166666668,5379.605375,115.06041666666665,56.87201889561548,29.18210186666595,22.256000950707097,51.43810281737304,5379.605375,,23421.979166666668,,26.705
78,2010-01-22,2072.8020833333335,23104.479166666668,5777.457333333333,69.69737500000001,57.03913272793982,29.67004770487897,24.23041579567761,53.90046350055658,5777.457333333333,,23104.479166666668,,23.6675
78,2010-01-23,2172.6875,24449.270833333332,5910.345416666667,564.7633333333333,59.78776829939461,29.38921224822913,23.42433412906021,52.81354637728934,5910.345416666667,,24449.270833333332,,23.1725
78,2010-01-24,2284.09375,25973.333333333332,6222.711125000001,820.2862083333333,62.853432856356626,29.083242684618387,23.215190613658613,52.29843329827701,6222.711125000001,,25973.333333333332,,35.15
78,2010-01-25,2338.4375,26447.604166666668,5782.9137083333335,1411.1785833333333,64.34885800770502,29.24125590756405,21.18754696748327,50.42880287504732,5782.9137083333335,,26447.604166666668,,47.029999999999994
78,2010-01-26,2343.9895833333335,26375.9375,5618.402833333334,1187.717125,64.50163960741149,29.390323290858696,20.640740417244558,50.031063708103254,5618.402833333334,,26375.9375,,32.7125
78,2010-01-27,2340.6770833333335,26344.270833333332,5279.715125,1355.4957916666667,64.41048660796184,29.38406740803644,19.41979362597317,48.803861034009614,5279.715125,,26344.270833333332,,28.715
78,2010-01-28,2363.46875,26654.791666666668,5240.2475,1075.5157083333334,65.03766510731975,29.324536939505585,19.05008025921427,48.37461719871985,5240.2475,,26654.791666666668,,23.05727272727273
78,2010-01-29,2374.7604166666665,27176.111083333333,6038.071708333333,790.9104166666666,65.34838791047515,28.89941710840942,21.529366952749168,50.428784061158595,6038.071708333333,,27176.111083333333,,9.38
78,2010-01-30,2362.8229166666665,26850.625,5988.755583333333,790.0675,65.0198931388736,29.10270560727905,21.612374891787855,50.7150804990669,5988.755583333333,,26850.625,,0.9800000000000003
78,2010-01-31,2335.03125,26439.270833333332,5752.503333333333,1074.0045,64.25512520638415,29.207865129161448,21.082771805958103,50.29063693511955,5752.503333333333,,26439.270833333332,,12.8375
78,2010-02-01,2389.2604166666665,26895.520833333332,5793.255625000001,1249.9252916666667,65.74739726655659,29.379210455342182,20.871950487418527,50.251160942760706,5793.255625000001,,26895.520833333332,,22.355
78,2010-02-02,2341.8333333333335,26269.583333333332,5511.629666666667,1146.229875,64.44230416437351,29.48216619003197,20.330457295117473,49.812623485149444,5511.629666666667,,26269.583333333332,,24.649999999999995
78,2010-02-03,2361.34375,26625.520833333332,5570.626333333334,1359.6420833333334,64.97918959823885,29.330380201464557,20.27338269789763,49.603762899362195,5570.626333333334,,26625.520833333332,,25.7
78,2010-02-04,2380.7083333333335,26798.020833333332,5671.205958333333,1353.9254583333334,65.51206200697119,29.380559555404606,20.506568917778402,49.88712847318301,5671.205958333333,,26798.020833333332,,22.242499999999996
78,2010-02-05,2366.2708333333335,26746.666666666668,5527.749500000001,1415.8438749999998,65.11477251880389,29.258454122250495,20.02622039405041,49.2846745163009,5527.749500000001,,26746.666666666668,,25.3775
78,2010-02-06,2307.5833333333335,26336.944416666665,5744.573916666667,1229.2879166666667,63.4998165474225,28.976678174737525,21.135510276380682,50.112188451118215,5744.573916666667,,26336.944416666665,,15.417499999999997
78,2010-02-07,2314.6145833333335,26342.256916666665,6003.721541666667,937.4406666666667,63.693301687763714,29.059109064841454,22.084514822711267,51.14362388755273,6003.721541666667,,26342.256916666665,,15.83
78,2010-02-08,1927.0520833333333,22124.540624999998,4652.542,577.5164166666667,53.02840075215557,28.805524110739256,20.376816893946003,49.18234100468526,4652.542,,22124.540624999998,,20.96857142857143
78,2010-02-09,2207.1041666666665,24525.9375,5345.910208333334,706.9537083333333,60.73484223078335,29.761430667139322,21.12109088882166,50.88252155596098,5345.910208333334,,24525.9375,,23.4575
78,2010-02-10,2380.0833333333335,26688.020833333332,5464.1158749999995,1559.6747916666666,65.49486332782976,29.49391241176934,19.83918537254188,49.33309778431123,5464.1158749999995,,26688.020833333332,,27.04608695652174
78,2010-02-11,2376.3125,26689.895833333332,5589.8789166666675,1372.8254166666666,65.39109796367639,29.44511566913596,20.29438170789151,49.73949737702747,5589.8789166666675,,26689.895833333332,,23.337500000000002
78,2010-02-12,2367.71875,26644.791666666668,5597.5665,1263.156125,65.15461612548157,29.388293972071928,20.35669339947286,49.74498737154478,5597.5665,,26644.791666666668,,23.0975
78,2010-02-13,2318.9375,26138.020833333332,5626.2927500000005,1106.9058750000002,63.81225921849202,29.340866468485206,20.857868676594276,50.19873514507949,5626.2927500000005,,26138.020833333332,,19.730000000000004
78,2010-02-14,2036.1145833333333,23227.604166666668,4963.997708333333,1013.8153333333333,56.02957026233718,28.990412111010343,20.708443558184207,49.69885566919455,4963.997708333333,,23227.604166666668,,27.37249999999999
78,2010-02-15,1392.8854166666667,15897.5,3875.793333333333,347.2776666666667,38.329262979269856,28.976314636054695,23.623926372639968,52.60024100869467,3875.793333333333,,15897.5,,27.7325
78,2010-02-16,1413.0729166666667,16206.770833333334,3856.5308333333337,408.75683333333336,38.88478031553843,28.835313170372483,23.057946091433358,51.89325926180584,3856.5308333333337,,16206.770833333334,,26.36
78,2010-02-17,2040.6145833333333,22861.875,4737.573333333333,1111.8749166666666,56.15340075215557,29.519278007043336,20.080032082343738,49.59931008938707,4737.573333333333,,22861.875,,28.34
78,2010-02-18,2331.3020833333335,26039.791666666668,5155.165375,1526.5594166666667,64.15250642084021,29.608583949827327,19.18339190189135,48.791975851718675,5155.165375,,26039.791666666668,,30.177499999999995
78,2010-02-19,2356.0416666666665,26427.5,5218.568,1580.009,64.83328747018896,29.48380133278676,19.134431701767085,48.618233034553846,5218.568,,26427.5,,31.647826086956524
78,2010-02-20,2295.4583333333335,25850.520833333332,5132.190541666667,1571.8636666666669,63.16616217207852,29.36680553089131,19.23772786828968,48.604533399181,5132.190541666667,,25850.520833333332,,32.42000000000001
78,2010-02-21,2291.59375,25865.416666666668,5237.419416666667,1365.4691249999998,63.05981700605393,29.30048041891709,19.620866270984035,48.92134668990112,5237.419416666667,,25865.416666666668,,26.089999999999993
78,2010-02-22,2362.4583333333335,26558.333333333332,5148.290083333333,1583.7227916666668,65.00986057604109,29.41845977359573,18.783758449417814,48.202218223013546,5148.290083333333,,26558.333333333332,,26.299999999999997
78,2010-02-23,2330.65625,26578.368083333335,5152.540708333333,1725.2798333333333,64.13473445239406,29.000567946243162,18.78509616747243,47.78566411371559,5152.540708333333,,26578.368083333335,,34.19750000000001
78,2010-02-24,2269.5520833333335,25655.104166666668,4793.433625000001,1636.9564583333333,62.45327692166575,29.256539931455706,18.10477943901601,47.36131937047172,4793.433625000001,,25655.104166666668,,32.442499999999995
78,2010-02-25,2046.0625,23446.875,4501.490208333334,1445.54325,56.30331590533847,28.859614035522736,18.603370882482494,47.46298491800523,4501.490208333334,,23446.875,,30.53
78,2010-02-26,2324.2708333333335,26140.0,4864.857,1941.8835,63.959021280498995,29.40612101418223,18.033698243803492,47.439819257985725,4864.857,,26140.0,,35.00857142857143
78,2010-02-27,2284.6458333333335,25783.854166666668,4734.990333333333,1901.0245416666667,62.86862502293157,29.304049547888432,17.79473657425567,47.098786122144105,4734.990333333333,,25783.854166666668,,31.953043478260874
78,2010-02-28,2282.3854166666665,25854.375,4647.940791666667,1926.339,62.806423133370025,29.19520513236624,17.41994767452792,46.61515280689416,4647.940791666667,,25854.375,,33.408695652173925
78,2010-03-01,2353.9270833333335,26487.395833333332,4776.6195,1813.9259166666668,64.7750986057604,29.39072741803995,17.47437647915945,46.865103897199404,4776.6195,,26487.395833333332,,34.13749999999999
78,2010-03-02,2037.78125,23095.35208333333,3964.679708333333,1361.9864583333333,56.07543340671436,29.18028743627015,16.634272946183625,45.81456038245377,3964.679708333333,,23095.35208333333,,34.055
78,2010-03-03,2343.5625,27091.145833333332,4769.641625,1634.5005416666665,64.48988717666482,28.609202846227273,17.059986274084622,45.6691891203119,4769.641625,,27091.145833333332,,34.0325
78,2010-03-04,2335.0416666666665,26286.041666666668,4801.009041666667,1714.095625,64.2554118510365,29.378257532094022,17.698140340962883,47.0763978730569,4801.009041666667,,26286.041666666668,,31.947499999999994
78,2010-03-05,2325.1458333333335,26091.041666666668,4945.406041666666,1547.7147916666665,63.983099431297006,29.47239096688183,18.36668761299893,47.839078579880756,4945.406041666666,,26091.041666666668,,30.537499999999998
78,2010-03-06,2265.3645833333335,24784.895833333332,4781.0055,1084.3680833333333,62.338045771418095,30.227873736931926,18.691856922034113,48.91973065896604,4781.0055,,24784.895833333332,,30.387500000000003
78,2010-03-07,2238.2708333333335,22069.791666666668,4591.976291666667,1721.4576666666665,61.59248303063658,33.54061278983785,20.161447362595826,53.702060152433674,4591.976291666667,,22069.791666666668,,37.50499999999999
78,2010-03-08,2287.375,23413.4375,4547.181583333333,1859.4298333333334,62.9437259218492,32.30939164725914,18.81903801942949,51.12842966668863,4547.181583333333,,23413.4375,,39.60499999999999
78,2010-03-09,2320.3958333333335,26144.479166666668,4508.967166666666,1911.4379166666668,63.85238946982204,29.352065873389225,16.711574950158788,46.063640823548006,4508.967166666666,,26144.479166666668,,39.0875
78,2010-03-10,2316.7708333333335,26782.083333333332,4596.877875,1167.4640833333333,63.752637130801695,28.608514724847023,16.63178689545358,45.2403016203006,4596.877875,,26782.083333333332,,40.52
78,2010-03-11,2293.9895833333335,26127.430583333335,4430.891083333333,2145.811958333333,63.12574527609613,29.03697227676319,16.432917496663162,45.46988977342636,4430.891083333333,,26127.430583333335,,46.51250000000001
78,2010-03-12,2302.5729166666665,26027.291666666668,4413.302000000001,2267.8197083333334,63.3619404696386,29.25775535847726,16.43065856073483,45.68841391921208,4413.302000000001,,26027.291666666668,,44.952499999999986
78,2010-03-13,2093.6979166666665,23891.666666666668,4126.062791666666,1634.61,57.614141900568704,28.981720579745996,16.734382393339875,45.716102973085874,4126.062791666666,,23891.666666666668,,42.462499999999984
78,2010-03-14,2036.3020833333333,23353.645833333332,4236.582083333334,2005.6079166666666,56.034729866079616,28.8366035606116,17.578476724045082,46.41508028465669,4236.582083333334,,23353.645833333332,,45.58249999999999
78,2010-03-15,2067.40625,23602.291666666668,4400.23925,1539.2939999999999,56.89065079801872,28.968649088075914,18.065185292536423,47.03383438061234,4400.23925,,23602.291666666668,,43.49
78,2010-03-16,2030.53125,23009.791666666668,5122.502375,1099.7416666666666,55.87592872867364,29.184589035759757,21.57196885552388,50.756557891283634,5122.502375,,23009.791666666668,,43.4075
78,2010-03-17,2112.09375,23961.5625,4980.953125,947.0213333333332,58.12035635663181,29.151079915113563,20.142697147088263,49.293777062201826,4980.953125,,23961.5625,,45.17000000000001
78,2010-03-18,500.3125,5735.636458333333,1499.537875,154.53495833333332,13.767542652724272,28.848041087199654,25.333554298743216,54.18159538594287,1499.537875,,5735.636458333333,,53.255
78,2010-03-19,0.0,45.1,347.54400000000004,0.0,0.0,0.0,746.7127313979271,746.7127313979271,347.54400000000004,,45.1,,52.3325
78,2010-03-20,0.0,45.1,347.54400000000004,0.0,0.0,0.0,746.7127313979271,746.7127313979271,347.54400000000004,,45.1,,46.955000000000005
78,2010-03-21,0.0,45.1,347.54400000000004,0.0,0.0,0.0,746.7127313979271,746.7127313979271,347.54400000000004,,45.1,,42.98750000000001
78,2010-03-22,0.0,45.1,343.92375,0.0,0.0,0.0,738.9344737791985,738.9344737791985,343.92375,,45.1,,42.035
78,2010-03-23,0.0,45.1,347.54400000000004,0.0,0.0,0.0,746.7127313979271,746.7127313979271,347.54400000000004,,45.1,,42.85999999999999
78,2010-03-24,0.0,45.1,343.92375,0.0,0.0,0.0,738.9344737791985,738.9344737791985,343.92375,,45.1,,42.06500000000001
78,2010-03-25,0.0,43.22083333333333,333.063,0.0,0.0,0.0,746.7127313979272,746.7127313979272,333.063,,43.22083333333333,,40.70000000000001
78,2010-03-26,0.0,45.1,347.54400000000004,0.0,0.0,0.0,746.7127313979271,746.7127313979271,347.54400000000004,,45.1,,26.847500000000007
78,2010-03-27,0.0,45.1,340.3035,0.0,0.0,0.0,731.1562161604702,731.1562161604702,340.3035,,45.1,,30.994999999999994
78,2010-03-28,0.0,45.1,347.54400000000004,0.0,0.0,0.0,746.7127313979271,746.7127313979271,347.54400000000004,,45.1,,41.165
78,2010-03-29,771.28125,8736.415625,1762.7721666666666,13.2455,21.224029994496423,29.196855318879233,19.55164037424654,48.748495693125776,1762.7721666666666,,8736.415625,,43.2275
