ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2010-11-23,861.8797500000001,9505.517708333333,1541.5628333333334,885.297375,23.717109246009908,29.986618382661067,15.714687839579316,45.701306222240376,1541.5628333333334,,9505.517708333333,,52.4075
78,2010-11-24,919.5959166666667,9946.180208333333,2138.549791666667,242.67304166666668,25.305336176848286,30.57717096438629,20.834512615038175,51.41168357942447,2138.549791666667,,9946.180208333333,,34.64000000000001
78,2010-11-25,1076.6429583333334,11469.0625,2591.2879583333333,216.563125,29.62693886442855,31.045622750212683,21.89314029914343,52.938763049356105,2591.2879583333333,,11469.0625,,31.340000000000003
78,2010-11-26,1223.6494583333333,12889.0625,2814.6260416666664,283.64229166666667,33.67224706475876,31.39729862518767,21.160195441433192,52.557494066620855,2814.6260416666664,,12889.0625,,36.68000000000001
78,2010-11-27,1256.13525,13244.6875,3052.8675416666665,173.9199583333333,34.566187396807926,31.365432339315507,22.335030420575357,53.70046275989087,3052.8675416666665,,13244.6875,,32.5325
78,2010-11-28,1212.252,12759.895833333334,2931.7317083333332,139.633625,33.358613098514034,31.419724400711175,22.263702900703745,53.68342730141491,2931.7317083333332,,12759.895833333334,,35.2025
78,2010-11-29,1327.7160833333335,13959.791666666666,3128.2652083333337,412.41012500000005,36.535940653091174,31.454506088858242,21.714254833725,53.168760922583246,3128.2652083333337,,13959.791666666666,,36.64249999999999
78,2010-11-30,1449.327625,15933.854166666666,3376.698875,487.50308333333334,39.88243326912493,30.081696354767274,20.534862436231425,50.6165587909987,3376.698875,,15933.854166666666,,47.3075
78,2010-12-01,1099.917625,12251.882291666667,2523.313791666667,675.0357916666667,30.26740850302697,29.690255604234483,19.956700899877482,49.64695650411197,2523.313791666667,,12251.882291666667,,46.30608695652174
78,2010-12-02,869.1550000000001,9550.197916666666,1676.7197916666667,489.8150416666667,23.917308750687948,30.098264329874446,17.01251109635895,47.110775426233396,1676.7197916666667,,9550.197916666666,,32.570000000000014
78,2010-12-03,1239.3628333333334,13418.169791666667,2938.4300000000003,554.708375,34.10464593652541,30.546522496555458,21.219852898576296,51.76637539513176,2938.4300000000003,,13418.169791666667,,31.6775
78,2010-12-04,1439.4518333333333,16033.854166666666,3273.5130000000004,806.9385000000001,39.61067235369657,29.69038293138332,19.78319553089507,49.4735784622784,3273.5130000000004,,16033.854166666666,,28.474999999999994
78,2010-12-05,2367.195416666667,25760.833333333332,5425.959,1463.143,65.14021509814714,30.39000660173575,20.409713231206258,50.79971983294202,5425.959,,25760.833333333332,,25.90117647058823
78,2010-12-06,2405.3935833333335,26419.583333333332,5757.109791666667,1187.6827083333333,66.19134791781325,30.110417344122254,21.115377517435963,51.225794861558214,5757.109791666667,,26419.583333333332,,24.718181818181826
78,2010-12-07,2416.4085416666667,26602.8125,5743.1338749999995,1101.32175,66.49445629242341,30.039963436096055,20.91903705466241,50.95900049075846,5743.1338749999995,,26602.8125,,25.061818181818182
78,2010-12-08,2325.0585,25581.875,5862.235874999999,430.90691666666663,63.980696202531654,30.057863159383942,22.205022576281237,52.262885735665186,5862.235874999999,,25581.875,,21.199999999999996
78,2010-12-09,2235.9712916666667,24507.916666666668,5689.590458333333,628.6818333333333,61.52920450376078,30.172855941021798,22.495461869556202,52.668317810578,5689.590458333333,,24507.916666666668,,15.995
78,2010-12-10,2370.7468750000003,26246.041666666668,5593.634875,854.5859166666668,65.23794372592185,29.87293980792231,20.65145251692623,50.52439232484854,5593.634875,,26246.041666666668,,19.7225
78,2010-12-11,1810.8934166666668,19267.083333333332,3860.7707916666664,991.5063749999999,49.83195973215924,31.083756995494955,19.416830788274908,50.50058778376986,3860.7707916666664,,19267.083333333332,,34.6475
78,2010-12-12,2110.8971666666666,23113.541666666668,4148.030833333333,1457.2898750000002,58.087428912126214,30.203492951497367,17.389847822494627,47.59334077399199,4148.030833333333,,23113.541666666668,,37.26500000000001
78,2010-12-13,2591.4062916666667,28617.5,5379.333666666666,1906.1742083333331,71.31002453678224,29.947488605925432,18.214493309125597,48.16198191505103,5379.333666666666,,28617.5,,25.685000000000006
78,2010-12-14,3186.86725,35350.520833333336,6636.1385,1465.7477083333333,87.69585167859108,29.81430893813651,18.190302750794146,48.00461168893065,6636.1385,,35350.520833333336,,15.45565217391305
78,2010-12-15,3411.9194583333333,38062.395833333336,7070.700625,1270.7204166666668,93.8888128325078,29.64553144750696,18.000585470219015,47.646116917725976,7070.700625,,38062.395833333336,,18.524545454545454
78,2010-12-16,3365.9705,37394.790625,6701.20575,2023.8451666666667,92.62439460649422,29.76842041077913,17.364494668616974,47.1329150793961,6701.20575,,37394.790625,,24.219090909090905
78,2010-12-17,3371.6054166666668,37571.458333333336,6735.947666666667,2199.07075,92.77945560447624,29.67804447850816,17.37244536648876,47.0504898449969,6735.947666666667,,37571.458333333336,,26.615
78,2010-12-18,2619.8078333333333,29309.861083333333,5243.4338333333335,2015.6717500000002,72.09157494037791,29.560533463916368,17.334939675354704,46.89547313927107,5243.4338333333335,,29309.861083333333,,25.032500000000002
78,2010-12-19,2685.7477916666667,29588.125,5560.778708333334,1546.781875,73.906103237938,30.01956352945235,18.211196084791816,48.230759614244164,5560.778708333334,,29588.125,,16.5425
78,2010-12-20,3104.6657083333334,34984.3055,6146.886333333333,2560.7253333333333,85.43383897450009,29.34932915941713,17.02559225226965,46.37492141168678,6146.886333333333,,34984.3055,,26.135
78,2010-12-21,2945.074958333333,32738.020833333332,5912.776583333333,2277.5343333333335,81.04223880939277,29.75092843162028,17.500858414565464,47.25178684618575,5912.776583333333,,32738.020833333332,,25.047500000000003
78,2010-12-22,2916.608125,32317.1875,5811.531041666666,2325.2372083333335,80.25889171711613,29.847029465085168,17.42518134892391,47.27221081400908,5811.531041666666,,32317.1875,,26.14608695652174
78,2010-12-23,3132.6997083333335,34736.041666666664,6213.384625,1489.679875,86.20527540818199,29.82600117118503,17.332779576984173,47.1587807481692,6213.384625,,34736.041666666664,,26.460909090909094
78,2010-12-24,2341.3462916666667,25812.604166666668,5172.806791666667,1211.47875,64.42890180700789,29.997870171923708,19.41845793428454,49.416328106208255,5172.806791666667,,25812.604166666668,,25.137500000000006
78,2010-12-25,2118.168416666667,23240.416666666668,4634.777708333333,1103.1085833333334,58.28751834525775,30.14207659189077,19.324368126786165,49.46644471867694,4634.777708333333,,23240.416666666668,,21.124999999999996
78,2010-12-26,2601.9789583333336,28831.875,5646.722708333334,929.7798750000001,71.60096197945332,29.84609278292798,18.977713143285857,48.82380592621383,5646.722708333334,,28831.875,,16.3325
78,2010-12-27,2856.537375,31638.368749999998,6172.859041666667,961.002875,78.60587162905888,29.859492236109013,18.905692031781893,48.7651842678909,6172.859041666667,,31638.368749999998,,17.892500000000002
78,2010-12-28,3005.817333333333,33726.979166666664,6240.390958333333,1086.9712916666667,82.7137405980554,29.47417997983168,17.92894179351113,47.4031217733428,6240.390958333333,,33726.979166666664,,26.967499999999998
78,2010-12-29,2937.2648750000003,33119.09725,6134.252083333333,819.1890833333333,80.8273218216841,29.33061791265585,17.947478071457,47.278095984112845,6134.252083333333,,33119.09725,,29.419999999999998
78,2010-12-30,2506.7984166666665,27769.895833333332,5299.812916666667,1249.2758333333334,68.98179462483948,29.853946625087424,18.492966856089602,48.34691348117702,5299.812916666667,,27769.895833333332,,27.207500000000007
78,2010-12-31,2295.10875,25960.208333333332,4951.939208333333,1254.1704166666666,63.156542377545414,29.238270944071193,18.48363712701081,47.721908071082005,4951.939208333333,,25960.208333333332,,38.73500000000001
78,2011-01-01,1410.7525416666667,15095.208333333334,3506.5454583333335,657.2364166666667,38.82092849935791,30.907816213743665,22.509231350580237,53.41704756432391,3506.5454583333335,,15095.208333333334,,46.355
78,2011-01-02,1561.2174166666666,16602.083333333332,3864.9613750000003,620.5877083333334,42.96140387084939,31.0997851738471,22.558118377316756,53.65790355116387,3864.9613750000003,,16602.083333333332,,33.245
78,2011-01-03,2788.915916666667,31480.416666666668,6024.518791666666,2010.9255,76.74507200513668,29.29891514191434,18.543947715947027,47.84286285786138,6024.518791666666,,31480.416666666668,,27.0125
78,2011-01-04,3060.831083333333,33954.375,6461.812625,2139.8123333333333,84.22760273344339,29.812624720035608,18.440764531976402,48.253389252012006,6461.812625,,33954.375,,31.310000000000002
78,2011-01-05,3007.9137083333335,33431.458333333336,6375.6608750000005,2554.27075,82.77142840763163,29.755458202885215,18.479498867650214,48.23495707053542,6375.6608750000005,,33431.458333333336,,27.500000000000004
78,2011-01-06,3063.6258749999997,33965.729166666664,6389.2098750000005,2571.0388333333335,84.30450949367088,29.829871155540168,18.227475140419198,48.05734629595937,6389.2098750000005,,33965.729166666664,,22.115
78,2011-01-07,2458.006,27271.875,5735.665916666666,1719.7534583333334,67.63913043478261,29.807429950532203,20.37929482561618,50.18672477614838,5735.665916666666,,27271.875,,23.5925
78,2011-01-08,1831.4354583333334,20051.25,4117.314375,1020.5484166666666,50.39723330581545,30.206941704574213,19.89724187873226,50.10418358330647,4117.314375,,20051.25,,19.325
78,2011-01-09,2353.012208333333,25975.833333333332,5179.994833333333,1524.972375,64.74992317923316,29.957894178032447,19.323248552184886,49.28114273021734,5179.994833333333,,25975.833333333332,,23.17217391304348
78,2011-01-10,2920.418833333333,32530.833333333332,6300.473583333333,1021.7040833333334,80.36375435699871,29.689750148090464,18.767149303592518,48.456899451682986,6300.473583333333,,32530.833333333332,,21.132500000000004
78,2011-01-11,3027.903291666667,33690.951,6861.228458333334,1388.6585416666667,83.3214994955054,29.722498994313185,19.733717781690086,49.456216776003274,6861.228458333334,,33690.951,,19.079130434782606
78,2011-01-12,3117.4998333333333,35010.208333333336,6969.838041666667,2271.360041666667,85.78700697119794,29.448849653531745,19.290713635064265,48.739563288596,6969.838041666667,,35010.208333333336,,19.660000000000004
78,2011-01-13,3154.233,35202.8125,7089.581041666667,1763.9366666666667,86.79782608695653,29.63282113384918,19.51477334767621,49.147594481525395,7089.581041666667,,35202.8125,,17.367500000000003
78,2011-01-14,2680.37025,30255.104166666668,6375.036833333333,1710.2886250000001,73.75812465602641,29.298995254900845,20.417583884624925,49.71657913952578,6375.036833333333,,30255.104166666668,,17.435000000000002
78,2011-01-15,2126.2317916666666,24333.854166666668,5296.508916666667,1178.1096666666667,58.50940538433316,28.897235514166315,21.09109410654605,49.98832962071236,5296.508916666667,,24333.854166666668,,20.57391304347826
78,2011-01-16,1948.1624166666668,21791.458333333332,4415.367875,1171.876625,53.60931251146579,29.56619634223607,19.63364350275037,49.199839844986435,4415.367875,,21791.458333333332,,19.457272727272724
78,2011-01-17,2436.90225,27558.40283333333,5863.655583333333,951.2707916666667,67.05839983489268,29.244261306516904,20.617438680746318,49.86169998726322,5863.655583333333,,27558.40283333333,,8.637500000000001
78,2011-01-18,3043.2594166666663,34381.07633333334,6819.641250000001,912.3255,83.74406760227481,29.273597483743437,19.220397412070415,48.49399489581385,6819.641250000001,,34381.07633333334,,24.320000000000004
78,2011-01-19,2591.340291666667,28831.25,0.0,0.0,71.3082083562649,29.72470593035299,0.0,29.72470593035299,0.0,,28831.25,,25.0925
78,2011-01-20,2623.181416666667,28967.395833333332,3159.590833333333,853.9755416666667,72.18440882406898,29.948526816506003,10.569189726833297,40.517716543339304,3159.590833333333,,28967.395833333332,,20.705
78,2011-01-21,1802.04325,19237.1875,4865.6815,469.27387500000003,49.58842184920198,30.97991508870736,24.50881998753071,55.48873507623807,4865.6815,,19237.1875,,18.761818181818185
78,2011-01-22,2338.9014166666666,26277.883749999997,5435.615708333334,1162.823625,64.3616240139424,29.435954359638306,20.04373538953312,49.47968974917143,5435.615708333334,,26277.883749999997,,13.385
78,2011-01-23,3437.4913333333334,38387.1875,8080.467166666666,2013.7030000000002,94.5924967895799,29.61501172276655,20.39719644795451,50.01220817072106,8080.467166666666,,38387.1875,,4.4225
78,2011-01-24,3496.811833333333,39070.9375,8222.266416666667,2147.73625,96.22487158319574,29.598862551838668,20.3919151396115,49.99077769145017,8222.266416666667,,39070.9375,,-0.339999999999999
78,2011-01-25,3369.098375,37154.895833333336,7591.130875,2390.9945833333336,92.71046711612549,29.98846491461702,19.797517411689398,49.78598232630641,7591.130875,,37154.895833333336,,19.26695652173913
78,2011-01-26,2805.2466666666664,30971.979166666668,5977.3346249999995,2332.28625,77.19445973215923,29.954266373818395,18.700745226934853,48.65501160075325,5977.3346249999995,,30971.979166666668,,29.427499999999995
78,2011-01-27,3063.6488750000003,33613.333333333336,6398.489583333333,2630.0364583333335,84.3051424050633,30.142828180421088,18.445319730926876,48.58814791134797,6398.489583333333,,33613.333333333336,,27.4475
78,2011-01-28,2890.487333333333,32146.180500000002,5969.971666666667,2426.0355416666666,79.54010273344339,29.73707735717311,17.995469994172,47.7325473513451,5969.971666666667,,32146.180500000002,,26.99
78,2011-01-29,1356.6762916666667,14185.833333333334,3567.4630833333335,349.82462499999997,37.332864382682075,31.628454686192914,24.36828342593491,55.99673811212782,3567.4630833333335,,14185.833333333334,,26.712499999999995
78,2011-01-30,769.6534583333333,8026.3295,2048.7945,174.2535,21.179236607961844,31.712817738639576,24.73441924321812,56.447236981857706,2048.7945,,8026.3295,,22.730000000000008
78,2011-01-31,2262.552708333333,24667.708333333332,5158.207125,1488.15525,62.260668913960735,30.33377712695455,20.262371560754723,50.596148687709274,5158.207125,,24667.708333333332,,9.665000000000001
78,2011-02-01,2269.3995833333333,24787.88333333333,5019.944625,1502.94675,62.44908044395523,30.27806509552572,19.623649836952257,49.90171493247798,5019.944625,,24787.88333333333,,15.930909090909092
78,2011-02-02,2656.22525,29170.9375,5666.535,1973.1579583333332,73.09370528343425,30.114184370677282,18.822941457990826,48.93712582866811,5666.535,,29170.9375,,22.63142857142857
78,2011-02-03,2616.1397083333336,28661.25,5724.231791666666,1899.677875,71.99063589249678,30.187169711088824,19.352736646989026,49.53990635807784,5724.231791666666,,28661.25,,18.98
78,2011-02-04,2588.0224166666667,28503.854166666668,5328.644666666666,2085.707375,71.21690744817465,30.027628720083616,18.114797193690627,48.14242591377423,5328.644666666666,,28503.854166666668,,21.215
78,2011-02-05,1073.7935833333333,10991.25,2356.7172916666664,142.00541666666666,29.54853008622271,32.309505358091094,20.776897864198407,53.086403222289505,2356.7172916666664,,10991.25,,20.04173913043478
78,2011-02-06,1134.7689166666667,11776.444791666667,3171.166416666667,223.79620833333334,31.226442395890665,31.86763408048425,26.093067385150242,57.96070146563449,3171.166416666667,,11776.444791666667,,30.48499999999999
78,2011-02-07,1980.7922500000002,21568.229166666668,4544.330333333333,1432.7593749999999,54.507216565767756,30.37253420139464,20.416237381409534,50.78877158280418,4544.330333333333,,21568.229166666668,,32.638999999999996
78,2011-02-08,1909.3340416666667,20756.145833333332,4629.944916666666,1065.5649583333334,52.540837690332054,30.422282389781262,21.61471002000396,52.036992409785235,4629.944916666666,,20756.145833333332,,20.75
78,2011-02-09,1897.6432083333332,21079.696874999998,4362.184083333334,1372.2266666666667,52.21913066409832,29.77191634323548,20.05210315136237,49.82401949459784,4362.184083333334,,21079.696874999998,,16.3625
78,2011-02-10,2831.154666666667,31333.020833333332,6283.34925,1935.775625,77.9073931388736,29.882568185971465,19.431630124341762,49.31419831031323,6283.34925,,31333.020833333332,,13.0775
78,2011-02-11,2779.460375,30567.604166666668,6112.192375,2016.899583333333,76.48487548156302,30.071540531942993,19.37563375181789,49.44717428376089,6112.192375,,30567.604166666668,,10.76
78,2011-02-12,1081.382875,11137.916666666666,3051.0508750000004,122.31879166666666,29.757371353880018,32.10939439162613,26.54396450249819,58.65335889412432,3051.0508750000004,,11137.916666666666,,26.498260869565218
78,2011-02-13,1071.6743333333334,11159.513874999999,3042.112541666667,136.85079166666665,29.490212804989913,31.75953564105146,26.414981007470058,58.174516648521525,3042.112541666667,,11159.513874999999,,32.17250000000001
78,2011-02-14,2537.3778333333335,28054.6875,4983.443625,2309.9425833333335,69.82327554577141,29.911369449175623,17.212518376043466,47.12388782521909,4983.443625,,28054.6875,,39.05000000000001
78,2011-02-15,2570.6214583333335,28309.479166666668,5724.4582083333335,1697.1529166666667,70.73806984956889,30.030519153023803,19.593986860631837,49.62450601365565,5724.4582083333335,,28309.479166666668,,15.905
78,2011-02-16,2619.8736249999997,28996.458333333332,5648.046083333334,2078.773583333333,72.09338538800219,29.880783295758018,18.874418415284726,48.75520171104274,5648.046083333334,,28996.458333333332,,27.867499999999996
78,2011-02-17,2487.6984166666666,27512.083333333332,4991.413041666667,2495.929125,68.45620299027702,29.9041073076183,17.580059225797072,47.484166533415376,4991.413041666667,,27512.083333333332,,38.029999999999994
78,2011-02-18,2149.9092916666664,24162.690958333333,3920.5281250000003,2485.9124583333332,59.16096014492753,29.42601339809185,15.722426645215634,45.14844004330748,3920.5281250000003,,24162.690958333333,,48.875
78,2011-02-19,1068.7843333333333,11040.9375,2805.9535416666663,177.04170833333333,29.410686112639883,32.01405735364855,24.626053994936186,56.640111348584746,2805.9535416666663,,11040.9375,,23.02571428571429
78,2011-02-20,1087.2962916666668,11319.479166666666,2952.5596666666665,157.87041666666667,29.920096083287472,31.767135342287077,25.275080123523665,57.04221546581074,2952.5596666666665,,11319.479166666666,,20.060000000000002
78,2011-02-21,1433.9435833333334,15329.791666666666,3269.947041666667,480.03933333333333,39.45909695468721,30.935162601805878,20.669252419379394,51.60441502118528,3269.947041666667,,15329.791666666666,,16.097391304347823
78,2011-02-22,2691.999458333333,29534.583333333332,5978.699375,1818.021125,74.07813589249679,30.1439881812829,19.615354929790954,49.75934311107385,5978.699375,,29534.583333333332,,13.201739130434783
78,2011-02-23,2084.5906666666665,22679.6875,4940.535833333333,1506.95575,57.36352962759127,30.397671247689058,21.108495978053533,51.506167225742594,4940.535833333333,,22679.6875,,16.505
78,2011-02-24,2430.561875,26547.604166666668,5150.2503750000005,1745.7310416666667,66.8839261144744,30.278749768109815,18.798504971004714,49.07725473911453,5150.2503750000005,,26547.604166666668,,26.277500000000003
78,2011-02-25,2518.6813333333334,27956.25,5196.76925,2103.4688333333334,69.30878737846267,29.795515177773503,18.012534292750473,47.808049470523976,5196.76925,,27956.25,,28.358461538461537
78,2011-02-26,803.9304166666667,8738.506958333333,2122.171375,243.524,22.122466061273162,30.425506382338607,23.532253521559394,53.957759903897994,2122.171375,,8738.506958333333,,25.34782608695653
78,2011-02-27,1030.6492916666666,10570.457291666668,2652.165625,176.13087499999997,28.36129035956705,32.245842191476996,24.312362845717,56.558205037194,2652.165625,,10570.457291666668,,32.5325
78,2011-02-28,2478.6415416666664,27363.541666666668,5245.845375,2060.3995416666667,68.20697693083837,29.95697849426667,18.576482404319528,48.533460898586206,5245.845375,,27363.541666666668,,38.097500000000004
78,2011-03-01,2625.918458333333,28721.666666666668,5464.910833333332,2084.873375,72.25972642634379,30.236268227574687,18.437148147798275,48.67341637537295,5464.910833333332,,28721.666666666668,,28.415000000000003
78,2011-03-02,2528.3154583333335,28288.541666666668,5355.476,2014.6526666666666,69.57389813795635,29.558152925723608,18.34458202133845,47.90273494706206,5355.476,,28288.541666666668,,29.420000000000005
78,2011-03-03,2693.7964583333332,29757.291666666668,6026.910291666667,1896.7406250000001,74.12758553476426,29.93835727609485,19.625540582821348,49.56389785891619,6026.910291666667,,29757.291666666668,,15.920000000000003
78,2011-03-04,2410.811,26487.384374999998,5023.010833333333,1880.6735416666668,66.34042377545406,30.10098320839585,18.375761421069058,48.47674462946491,5023.010833333333,,26487.384374999998,,31.26499999999999
78,2011-03-05,1084.2154166666667,11276.684374999999,2523.8211666666666,431.7706666666666,29.83531691432764,31.797336598519877,21.686898956013675,53.484235554533555,2523.8211666666666,,11276.684374999999,,46.45250000000001
78,2011-03-06,992.8705833333333,10598.917708333332,2138.136875,387.34270833333335,27.321700146762062,30.980449478042267,19.547637921007475,50.52808739904974,2138.136875,,10598.917708333332,,43.650909090909096
78,2011-03-07,2326.7950416666667,25669.889583333334,4887.735416666666,1852.9085833333331,64.02848215923683,29.97717616030147,18.4503237302712,48.427499890572676,4887.735416666666,,25669.889583333334,,23.6525
78,2011-03-08,2660.1816249999997,29247.604166666668,5475.516166666667,2236.377375,73.20257636213539,30.079982818857072,18.140743048229425,48.220725867086486,5475.516166666667,,29247.604166666668,,24.5825
78,2011-03-09,2483.789375,27076.5625,5175.953833333334,1643.0261666666665,68.34863442487617,30.337363005778272,18.523249178424603,48.86061218420288,5175.953833333334,,27076.5625,,32.34499999999999
78,2011-03-10,2584.440416666667,28608.854166666668,5504.426416666666,2127.565916666667,71.1183383782792,29.876013787213118,18.643691553338552,48.519705340551674,5504.426416666666,,28608.854166666668,,37.23499999999999
78,2011-03-11,2608.4327916666666,28717.5,5250.43575,2502.7897083333332,71.77855783342505,30.03928646659666,17.716136643850174,47.755423110446834,5250.43575,,28717.5,,40.2275
78,2011-03-12,1155.274625,11738.958333333334,2929.4835000000003,311.663125,31.790716152999448,32.54709745076294,24.181419864700498,56.72851731546344,2929.4835000000003,,11738.958333333334,,36.8375
78,2011-03-13,1159.1972083333333,11923.541666666666,2881.382833333333,256.0996666666667,31.898657356448357,32.15204817225439,23.416177065949782,55.56822523820417,2881.382833333333,,11923.541666666666,,35.285000000000004
78,2011-03-14,2528.9632916666665,27927.291666666668,5376.359916666667,2050.685916666667,69.59172514217575,29.948170418507264,18.65433692684012,48.60250734534738,5376.359916666667,,27927.291666666668,,32.54749999999999
78,2011-03-15,2284.9795833333333,24967.083333333332,4864.812666666667,1933.4640416666668,62.87780911759311,30.267120382599366,18.880722667274185,49.14784304987355,4864.812666666667,,24967.083333333332,,37.2275
78,2011-03-16,2594.6249166666666,28812.1875,5177.4643750000005,2369.346,71.39859429462484,29.782074316948343,17.412502414099063,47.194576731047405,5177.4643750000005,,28812.1875,,42.102500000000006
78,2011-03-17,2545.4285416666667,28142.8125,5048.332666666666,2418.748375,70.04481402494956,29.912313459729884,17.382041043830437,47.29435450356032,5048.332666666666,,28142.8125,,46.849999999999994
78,2011-03-18,2351.2012916666667,26456.944416666665,4623.566583333333,2285.365333333333,64.70009057971015,29.390482623943896,16.933928979441244,46.324411603385144,4623.566583333333,,26456.944416666665,,53.74250000000001
78,2011-03-19,1054.7927916666665,10874.270833333334,2691.7442916666664,231.3925416666667,29.025668455329296,32.07920514993394,23.985786195382573,56.06499134531651,2691.7442916666664,,10874.270833333334,,34.2725
78,2011-03-20,1056.3210416666668,10849.738208333334,2484.5403333333334,219.79679166666665,29.067722665565952,32.198323733590364,22.189478462699615,54.38780219628998,2484.5403333333334,,10849.738208333334,,34.5725
78,2011-03-21,2411.4435416666665,26937.1875,5218.655666666667,1942.5981250000002,66.35782998532379,29.606116251850732,18.77269810110988,48.37881435296062,5218.655666666667,,26937.1875,,40.76
78,2011-03-22,2627.7665416666664,28823.4375,5358.47475,2282.441333333333,72.31058177398643,30.15071363200027,18.014230586431776,48.16494421843205,5358.47475,,28823.4375,,36.964999999999996
78,2011-03-23,2589.4122916666665,28866.111166666666,5705.972958333333,2008.9175416666667,71.25515387084938,29.666718888090482,19.154099186942734,48.82081807503321,5705.972958333333,,28866.111166666666,,28.22857142857143
78,2011-03-24,2589.2059583333335,28540.0,5487.538125,2166.4002083333335,71.24947601357549,30.003313504613633,18.631331128485517,48.63464463309915,5487.538125,,28540.0,,28.422500000000003
78,2011-03-25,2559.1960833333333,28314.791666666668,5551.496458333334,2042.7677083333335,70.42366767565585,29.891436247409743,18.998398775441224,48.88983502285096,5551.496458333334,,28314.791666666668,,26.389999999999997
78,2011-03-26,1076.9756666666667,11069.0625,2928.3332916666664,142.54575,29.636094294624844,32.17745134184038,25.634802038265885,57.81225338010626,2928.3332916666664,,11069.0625,,24.462500000000006
78,2011-03-27,1072.2055833333334,11142.847208333333,2730.77,143.69008333333332,29.504831682260136,31.82280663596987,23.74702723430858,55.56983387027845,2730.77,,11142.847208333333,,25.152499999999993
78,2011-03-28,2557.3894583333336,28147.5,5317.591375,2153.831291666667,70.3739531737296,30.047866001055024,18.306083384799482,48.353949385854506,5317.591375,,28147.5,,29.134999999999994
78,2011-03-29,2583.84525,28380.729166666668,5229.03875,2241.4124583333332,71.10196064942213,30.109222519784574,17.85330455680114,47.962527076585715,5229.03875,,28380.729166666668,,32.232499999999995
78,2011-03-30,2616.952083333333,29047.708333333332,5261.652875,2565.2781250000003,72.01299073564483,29.79480082274655,17.552162082326806,47.34696290507335,5261.652875,,29047.708333333332,,38.322499999999984
78,2011-03-31,2597.9879166666665,28530.3125,5374.972916666667,2449.2438333333334,71.4911369473491,30.115299676873093,18.255345397262232,48.37064507413533,5374.972916666667,,28530.3125,,38.76499999999999
78,2011-04-01,2534.794083333333,28158.884374999998,5200.438083333333,2303.5726250000002,69.75217620620069,29.770342505080716,17.895539191710206,47.665881696790926,5200.438083333333,,28158.884374999998,,38.37500000000001
78,2011-04-02,467.79879166666666,9057.647916666667,933.3204166666666,355.483375,12.872834113006787,17.080487096808078,9.984714100488397,27.065201197296474,933.3204166666666,,9057.647916666667,,43.9625
78,2011-04-03,1021.5445833333333,10281.489583333334,1102.8652083333334,570.89925,28.110748027884792,32.85926739123057,10.394095416530392,43.253362807760965,1102.8652083333334,,10281.489583333334,,44.99
78,2011-04-04,2563.8343333333332,27252.1875,4550.005291666666,2720.953,70.5513025133003,31.113235894909103,16.17822369769821,47.29145959260732,4550.005291666666,,27252.1875,,50.915
78,2011-04-05,2638.0270833333334,28157.8125,4908.377666666666,2362.3662916666667,72.59293019629426,30.98396035087975,16.891155552515748,47.87511590339551,4908.377666666666,,28157.8125,,40.54999999999999
78,2011-04-06,2665.4825833333334,28181.770833333332,4891.464166666667,2498.8027500000003,73.34844753256283,31.27981393944838,16.818640983223503,48.098454922671884,4891.464166666667,,28181.770833333332,,39.169999999999995
78,2011-04-07,2592.288541666667,27646.458333333332,4411.909958333334,2479.6563333333334,71.3343021922583,31.009904413960022,15.463487211373165,46.473391625333186,4411.909958333334,,27646.458333333332,,43.365714285714276
78,2011-04-08,2668.2407916666666,28417.916666666668,4420.232166666667,2337.8926666666666,73.42434759677123,31.05198544413184,15.072078486169934,46.12406393030177,4420.232166666667,,28417.916666666668,,43.025
78,2011-04-09,1175.5215,12517.721875000001,1228.3712083333332,449.0799583333333,32.347867363786456,31.057169314483456,9.508776361254398,40.56594567573786,1228.3712083333332,,12517.721875000001,,50.120000000000005
78,2011-04-10,1072.561375,10692.448958333332,1075.09025,345.52358333333336,29.514622317006058,33.17428400538938,9.742895404753336,42.91717941014272,1075.09025,,10692.448958333332,,55.08500000000001
78,2011-04-11,2420.090541666667,25423.125,2827.295666666667,2263.567625,66.59577715098148,31.481779481913318,10.776124429940568,42.25790391185389,2827.295666666667,,25423.125,,68.60000000000001
78,2011-04-12,2514.8669999999997,26284.0625,4023.3512499999997,2396.15,69.20382498624106,31.64310715303812,14.832547946043807,46.475655099081926,4023.3512499999997,,26284.0625,,52.9625
78,2011-04-13,2555.9960833333334,27352.951416666667,5099.002875,2280.107875,70.33561043845167,30.90384955219669,18.06347762424771,48.96732717644439,5099.002875,,27352.951416666667,,46.6025
78,2011-04-14,2472.6415,26199.583333333332,4845.68175,2247.818291666667,68.04186846450193,31.21212664819141,17.921766131111173,49.133892779302585,4845.68175,,26199.583333333332,,47.165
78,2011-04-15,2514.311208333333,26604.417708333334,4989.369416666666,2142.2732499999997,69.18853077416988,31.255169928466696,18.172396556355878,49.42756648482257,4989.369416666666,,26604.417708333334,,43.415
78,2011-04-16,1181.4112083333332,12360.797916666668,3084.57875,222.26679166666668,32.509939689965144,31.60903020404069,24.180743973305294,55.789774177345976,3084.57875,,12360.797916666668,,44.1875
78,2011-04-17,1110.6807083333333,11366.979166666666,3040.5905416666665,96.33470833333332,30.563585809943127,32.314746662378774,25.919891478693373,58.234638141072146,3040.5905416666665,,11366.979166666666,,43.4
78,2011-04-18,2602.2159166666665,27297.30520833333,5266.115375,2021.0875833333332,71.60748257200513,31.52681834157906,18.693511820417356,50.220330161996415,5266.115375,,27297.30520833333,,38.877500000000005
78,2011-04-19,2619.1450833333333,27465.104166666668,5544.567416666666,2053.5509583333333,72.07333746101632,31.538054303109842,19.561705693903036,51.09975999701288,5544.567416666666,,27465.104166666668,,39.8075
78,2011-04-20,2532.9132916666667,26556.501041666666,5065.404583333334,2221.7172083333335,69.70042079434965,31.543222550694132,18.48262226581247,50.025844816506606,5065.404583333334,,26556.501041666666,,50.60750000000001
78,2011-04-21,2594.074416666667,27336.979166666668,5574.240708333334,2032.3229166666667,71.38344569803706,31.38256953667227,19.75856952692457,51.14113906359684,5574.240708333334,,27336.979166666668,,39.7025
78,2011-04-22,2381.0114166666667,25278.645833333332,4836.515583333333,1976.6445833333335,65.52040221977619,31.150445600593514,18.53954574457975,49.68999134517326,4836.515583333333,,25278.645833333332,,43.129999999999995
78,2011-04-23,1076.74775,11080.208333333334,2712.2833333333333,173.77845833333333,29.62982250963126,32.138280558646755,23.71960386919142,55.85788442783818,2712.2833333333333,,11080.208333333334,,53.232499999999995
78,2011-04-24,1069.6670000000001,10988.125,2629.56575,223.65895833333332,29.434975233902037,32.194493535789384,23.188931938063863,55.383425473853244,2629.56575,,10988.125,,50.847500000000004
78,2011-04-25,2593.9026666666664,27311.041666666668,4840.221208333333,2423.875875,71.37871950100899,31.410294028199516,17.173042636102412,48.583336664301925,4840.221208333333,,27311.041666666668,,50.87749999999999
78,2011-04-26,2507.724833333333,26378.330208333336,4422.950416666667,2574.1497083333334,69.00728765364154,31.44048024395371,16.247444904449285,47.68792514840299,4422.950416666667,,26378.330208333336,,63.0275
78,2011-04-27,2353.273333333333,24569.079166666666,4434.924291666667,2520.2724583333334,64.75710878737846,31.67671117820699,17.49112056750299,49.167831745709975,4434.924291666667,,24569.079166666666,,71.57000000000001
78,2011-04-28,2270.86575,24175.998958333334,4286.9501666666665,2309.3634583333333,62.489426252063836,31.0644467168606,17.182419169058978,48.246865885919576,4286.9501666666665,,24175.998958333334,,66.53749999999998
78,2011-04-29,2410.8754583333334,25519.993749999998,4626.227,2239.581125,66.34219753256284,31.24286148292353,17.56574921095031,48.80861069387385,4626.227,,25519.993749999998,,49.46000000000001
78,2011-04-30,975.208125,10007.055208333333,2513.7860416666667,189.23808333333332,26.835666620803522,32.22905756783672,24.34121863975592,56.57027620759264,2513.7860416666667,,10007.055208333333,,52.04749999999999
78,2011-05-01,1058.37175,10676.458333333334,2683.8817083333333,205.310625,29.124153824986237,32.78442874477961,24.35883219785374,57.143260942633354,2683.8817083333333,,10676.458333333334,,59.637499999999996
78,2011-05-02,2592.8046666666664,27323.229166666668,4791.153416666667,2551.087666666667,71.3485048614933,31.382993437939856,16.991368376361713,48.37436181430156,4791.153416666667,,27323.229166666668,,58.44499999999999
78,2011-05-03,2623.6150833333336,27829.479166666668,4674.645083333334,2701.0518333333334,72.19634241423593,31.17824256376076,16.27660661941798,47.454849183178744,4674.645083333334,,27829.479166666668,,48.155
78,2011-05-04,2586.2263333333335,27866.59716666667,4762.349958333333,2669.1295833333334,71.16748303063657,30.692988795989862,16.559898449687385,47.25288724567726,4762.349958333333,,27866.59716666667,,44.675000000000004
78,2011-05-05,2341.3933333333334,24951.220833333336,4788.065083333334,2163.97525,64.43019629425794,31.03410094619023,18.59467310220021,49.62877404839043,4788.065083333334,,24951.220833333336,,50.5325
78,2011-05-06,2125.8648333333335,22319.1875,4078.9410000000003,2171.2827083333336,58.4993074665199,31.50023966788694,17.70880866206409,49.20904832995104,4078.9410000000003,,22319.1875,,57.650000000000006
78,2011-05-07,1012.0947500000001,10238.595833333333,2381.41475,248.00424999999998,27.85070858558063,32.69168934922669,22.537977567762596,55.229666916989295,2381.41475,,10238.595833333333,,56.18000000000001
78,2011-05-08,1113.139,11418.333333333334,2227.3830416666665,475.4259583333333,30.631232801320856,32.2406116828981,18.902206108653857,51.14281779155194,2227.3830416666665,,11418.333333333334,,54.89000000000001
78,2011-05-09,2389.0250416666668,25334.6875,4393.4205,2367.624333333333,65.74092024399192,31.18614841181257,16.803800745427566,47.98994915724013,4393.4205,,25334.6875,,56.870000000000005
78,2011-05-10,1921.3334166666666,20130.20625,3781.0315833333334,1812.5910833333335,52.8710351311686,31.565385864745043,18.200460782301466,49.76584664704651,3781.0315833333334,,20130.20625,,57.095
78,2011-05-11,2570.391416666667,27027.604166666668,4442.977333333333,2688.0482500000003,70.73173958906622,31.452002640794703,15.928939049747115,47.380941690541825,4442.977333333333,,27027.604166666668,,61.85
78,2011-05-12,2560.42675,26849.166666666668,4616.675958333333,2622.9170416666666,70.45753302146395,31.538289546576948,16.661683660346785,48.19997320692374,4616.675958333333,,26849.166666666668,,66.12500000000001
78,2011-05-13,2512.0152916666666,26512.7375,4525.879333333333,2626.0962916666667,69.12535199963308,31.334610299107446,16.541264324983725,47.87587462409117,4525.879333333333,,26512.7375,,69.11
78,2011-05-14,1021.2713749999999,10502.053125,2367.097583333333,487.80424999999997,28.103229911942762,32.16055534319167,21.840483773560518,54.00103911675218,2367.097583333333,,10502.053125,,65.90750000000001
78,2011-05-15,1065.2190833333334,11080.104166666666,2300.3254166666666,494.934875,29.312577967345444,31.79447702713408,20.117116800000233,51.91159382713432,2300.3254166666666,,11080.104166666666,,58.72999999999998
78,2011-05-16,2592.5009583333335,27592.604166666668,4769.397791666667,2590.8284583333334,71.34014745000917,31.072974299078204,16.749087763278702,47.82206206235691,4769.397791666667,,27592.604166666668,,52.1525
78,2011-05-17,2426.669625,25878.75,4823.949375,2239.528083333333,66.77681962025316,31.011584023605167,18.0625785612466,49.07416258485176,4823.949375,,25878.75,,58.312727272727265
78,2011-05-18,2540.05425,27048.229166666668,4683.386041666667,2626.6270833333333,69.89692487616952,31.05708895223675,16.778047616697695,47.83513656893444,4683.386041666667,,27048.229166666668,,63.987500000000004
78,2011-05-19,2362.9545000000003,25015.190625,4500.887833333333,2315.6789166666667,65.02351403412219,31.239791985348393,17.434707915189595,48.67449990053798,4500.887833333333,,25015.190625,,65.0975
78,2011-05-20,2443.669375,26282.698958333334,4763.1525833333335,2590.346,67.24461681342872,30.74886405598191,17.560821804882263,48.30968586086417,4763.1525833333335,,26282.698958333334,,64.2904347826087
78,2011-05-21,1026.804875,10619.6,2466.17475,404.05341666666664,28.255500137589433,31.976899653797595,22.5027704915089,54.4796701453065,2466.17475,,10619.6,,65.69000000000001
78,2011-05-22,1113.0539583333332,11450.520833333334,2626.8316250000003,494.0552083333334,30.628892634379014,32.14752688496208,22.22937732386246,54.37690420882454,2626.8316250000003,,11450.520833333334,,67.115
78,2011-05-23,2490.4625,26737.5,4813.966875,2624.076375,68.53226472206934,30.80461605437591,17.44627053502506,48.25088658940096,4813.966875,,26737.5,,68.5025
78,2011-05-24,2528.284958333333,27059.6875,4950.4664999999995,2567.8575833333334,69.57305884241424,30.9000964537703,17.727343166068334,48.627439619838626,4950.4664999999995,,27059.6875,,67.73
78,2011-05-25,2345.6247916666666,25066.565625,4419.132583333333,2455.7030416666666,64.54663708493855,30.947124273534797,17.082935414724442,48.03005968825924,4419.132583333333,,25066.565625,,62.585
78,2011-05-26,1866.2319166666666,19798.341625,3907.7526666666668,1920.9119166666667,51.35475830122913,31.174061633187343,19.125753626567544,50.29981525975489,3907.7526666666668,,19798.341625,,74.54
78,2011-05-27,2523.6803333333332,26777.291666666668,5009.164333333333,2596.8007916666666,69.44634929370757,31.169101645252052,18.126707766756596,49.29580941200865,5009.164333333333,,26777.291666666668,,69.0725
78,2011-05-28,1292.121875,13596.458333333334,3017.5098333333335,859.8586666666666,35.55646326362135,31.42926854722698,21.505185874636993,52.93445442186396,3017.5098333333335,,13596.458333333334,,71.35249999999999
78,2011-05-29,1539.0755833333333,16087.8125,3313.772875,1183.4789166666667,42.35210741148413,31.63876650159736,19.959333984736446,51.598100486333806,3313.772875,,16087.8125,,77.48
78,2011-05-30,2496.0640416666665,26719.270833333332,4900.783083333333,2587.626083333333,68.68640731058521,30.894965370214305,17.77301800938042,48.66798337959472,4900.783083333333,,26719.270833333332,,73.39250000000003
78,2011-05-31,2478.3773333333334,26353.333333333332,4815.883,2621.0194166666665,68.19970647587598,31.10201053757621,17.707639620188374,48.80965015776459,4815.883,,26353.333333333332,,78.4475
78,2011-06-01,2357.049666666667,24978.151041666668,4600.399583333333,2433.206,64.86102549990828,31.20793533566953,17.84660332464817,49.054538660317704,4600.399583333333,,24978.151041666668,,80.62999999999998
78,2011-06-02,2084.161583333333,22357.283375,3818.9522083333336,2155.517125,57.351722161071365,30.829674960421684,16.55181009036307,47.38148505078475,3818.9522083333336,,22357.283375,,59.2925
78,2011-06-03,1883.5970833333333,19678.854166666668,3478.9131249999996,1648.2523333333331,51.83261098880939,31.655180405504357,17.130264909002115,48.78544531450647,3478.9131249999996,,19678.854166666668,,58.78999999999999
78,2011-06-04,1039.348375,10781.666666666666,2574.6449583333333,373.5674166666667,28.600670748486518,31.880992388340456,23.13938172332927,55.020374111669724,2574.6449583333333,,10781.666666666666,,61.5575
78,2011-06-05,1077.5054583333333,11151.145833333334,2578.6915416666666,368.995875,29.65067304164374,31.956306236055422,22.407850738968943,54.36415697502436,2578.6915416666666,,11151.145833333334,,64.00249999999998
78,2011-06-06,2277.3075,24233.368749999998,4507.114958333334,2400.007708333333,62.666689598238854,31.078816809252967,18.02208970946045,49.100906518713415,4507.114958333334,,24233.368749999998,,69.03499999999998
78,2011-06-07,2392.389583333333,25530.567708333332,4415.279750000001,2768.0639583333336,65.83350532012474,30.990459933743885,16.757840638924403,47.74830057266829,4415.279750000001,,25530.567708333332,,74.4275
78,2011-06-08,2688.93375,28791.5625,4866.881,3246.5946666666664,73.99377407815079,30.88669636841987,16.37969443735577,47.266390805775636,4866.881,,28791.5625,,80.345
78,2011-06-09,2585.5696666666668,27299.166666666668,4870.014291666666,3033.490625,71.14941295175197,31.323006822670894,17.286264281240186,48.609271103911084,4870.014291666666,,27299.166666666668,,80.03000000000002
78,2011-06-10,1657.1369166666666,17707.541666666668,3683.777791666667,1671.0275416666666,45.60090579710145,30.94971904671926,20.158372014041156,51.108091060760415,3683.777791666667,,17707.541666666668,,67.40000000000002
78,2011-06-11,1023.7198333333334,10645.760416666666,2406.7747916666667,464.702125,28.17060631076867,31.80248234228033,21.906806321744174,53.70928866402451,2406.7747916666667,,10645.760416666666,,66.5525
78,2011-06-12,1071.3032083333333,11003.125,2651.1925,627.0130416666667,29.480000229315724,32.19978336000974,23.347776023812827,55.547559383822566,2651.1925,,11003.125,,63.92000000000001
78,2011-06-13,2493.16375,26586.875,4116.3602083333335,2743.0025416666667,68.60659741331865,31.01273734490065,15.002594822091513,46.01533216699216,4116.3602083333335,,26586.875,,62.6975
78,2011-06-14,1713.7470416666665,18093.79375,3178.994541666667,1863.315875,47.15869679875252,31.323744550415274,17.024738482533326,48.34848303294859,3178.994541666667,,18093.79375,,61.82
78,2011-06-15,2123.5641666666666,22477.564583333336,3131.028208333333,2417.962958333333,58.43599798202165,31.244438566107142,13.497645846330292,44.742084412437436,3131.028208333333,,22477.564583333336,,67.415
78,2011-06-16,2295.9309166666667,24179.657291666666,3064.4957083333334,3072.0857083333335,63.17916666666667,31.4025753298967,12.28087127032078,43.683446600217486,3064.4957083333334,,24179.657291666666,,70.865
78,2011-06-17,2297.5710833333333,24969.61666666667,3547.2563333333333,2902.2019999999998,63.22430058704824,30.43082121703175,13.765785573622697,44.19660679065446,3547.2563333333333,,24969.61666666667,,69.71000000000001
78,2011-06-18,1110.002375,11572.5,2761.97725,645.823125,30.544919510181618,31.721470355200864,23.12667569301053,54.8481460482114,2761.97725,,11572.5,,72.26
78,2011-06-19,1047.541625,10722.121874999999,2416.3687916666668,602.109875,28.826131673087506,32.31075756061288,21.837493127580956,54.14825068819384,2416.3687916666668,,10722.121874999999,,66.41000000000001
78,2011-06-20,2346.8494166666665,25048.02291666667,3064.8922916666666,3054.249916666667,64.58033617684829,30.986203121194496,11.856651846936456,42.84285496813095,3064.8922916666666,,25048.02291666667,,68.21000000000001
78,2011-06-21,2477.3569583333333,26289.895833333332,4016.9192916666666,2894.292041666667,68.17162791230967,31.16422373117736,14.805549932155223,45.96977366333259,4016.9192916666666,,26289.895833333332,,73.5125
78,2011-06-22,2466.661833333333,26727.083333333332,4149.853416666667,2962.9797083333337,67.87732067510548,30.522115908059554,15.045322159521096,45.56743806758065,4149.853416666667,,26727.083333333332,,69.065
78,2011-06-23,2456.658375,26475.416666666668,4374.096666666667,2806.7204166666666,67.60204664281783,30.687291208331697,16.00906159716933,46.696352805501036,4374.096666666667,,26475.416666666668,,71.57749999999999
78,2011-06-24,2438.0735416666666,26332.916666666668,4434.285791666666,2754.9384166666664,67.09063130618235,30.61994650970829,16.317176757163384,46.937123266871666,4434.285791666666,,26332.916666666668,,72.53750000000001
78,2011-06-25,1068.6638333333333,11019.0625,2539.214375,603.6860833333334,29.407370207301415,32.07399494811925,22.329295668689014,54.40329061680826,2539.214375,,11019.0625,,68.045
78,2011-06-26,904.502625,9356.929166666667,2182.3979583333335,554.3128333333333,24.890000687947165,31.969296591375933,22.600648846898604,54.569945438274544,2182.3979583333335,,9356.929166666667,,67.19
78,2011-06-27,2292.5075833333335,24586.600000000002,3634.6024583333333,2705.66675,63.08496376811594,30.836771039382683,14.324475962158836,45.16124700154152,3634.6024583333333,,24586.600000000002,,70.8425
78,2011-06-28,2430.9864583333333,26069.908333333336,4380.972041666667,2737.427208333333,66.8956097505045,30.83895310159774,16.28363204454978,47.122585146147514,4380.972041666667,,26069.908333333336,,74.0825
78,2011-06-29,2412.3835416666666,26052.566375,4050.4075,2804.996375,66.38369679875252,30.62333158162459,15.064978292343948,45.68830987396853,4050.4075,,26052.566375,,65.6525
78,2011-06-30,2180.9572083333333,23169.583333333332,4106.878,2276.6630833333334,60.01533319574391,31.13045811131218,17.175677648079272,48.30613575939145,4106.878,,23169.583333333332,,67.385
78,2011-07-01,2527.067375,26731.354166666668,4085.203041666667,2928.487291666667,69.53955352228948,31.26456942565649,14.808565456330511,46.073134881987,4085.203041666667,,26731.354166666668,,70.1225
78,2011-07-02,2069.6539583333333,21896.215291666667,3798.720458333333,2230.2319166666666,56.95250298110438,31.259733763461245,16.810807838925875,48.070541602387124,3798.720458333333,,21896.215291666667,,74.945
78,2011-07-03,883.447,9308.991666666667,1976.2615833333332,780.9591666666666,24.310594386351127,31.38589010495958,20.571316668483767,51.957206773443346,1976.2615833333332,,9308.991666666667,,77.37500000000001
78,2011-07-04,1432.2618750000001,15210.883333333333,2577.470875,1706.3745,39.41281989543203,31.140428721584986,16.419488880093223,47.5599176016782,2577.470875,,15210.883333333333,,74.38250000000001
78,2011-07-05,2424.0732083333332,25755.3125,4296.697166666667,2866.3189583333333,66.70537172078518,31.126873369493424,16.165465850084427,47.292339219577855,4296.697166666667,,25755.3125,,73.08500000000001
78,2011-07-06,2630.9485833333333,27805.9375,4546.975958333333,3030.936,72.39814483580996,31.291862229025792,15.845480684653607,47.1373429136794,4546.975958333333,,27805.9375,,76.3325
78,2011-07-07,2789.1752916666665,29297.291666666668,4805.267916666667,3167.503,76.75220945698037,31.48508902391906,15.893166556446012,47.37825558036508,4805.267916666667,,29297.291666666668,,72.83
78,2011-07-08,2809.4211250000003,29946.979166666668,4979.671708333333,3118.1000416666666,77.30933200330216,31.025616088851475,16.11268788218756,47.13830397103904,4979.671708333333,,29946.979166666668,,70.835
78,2011-07-09,416.066875,4198.382291666667,1315.4568333333334,114.19995833333333,11.449281095211887,32.77462644356355,30.36091964970135,63.13554609326489,1315.4568333333334,,4198.382291666667,,70.3325
78,2011-07-10,1198.9211666666667,12664.4125,2101.63975,1407.3335,32.991776738213176,31.308493507633116,16.08027712275632,47.388770630389445,2101.63975,,12664.4125,,74.84
78,2011-07-11,2807.2180416666665,29707.125,5039.663375,3057.6367083333334,77.24870780590717,31.251589691548272,16.43846297215585,47.69005266370412,5039.663375,,29707.125,,80.5925
78,2011-07-12,2565.4142500000003,27067.855208333334,4823.091875,2788.0071666666668,70.59477848101267,31.344420797129562,17.266010190297816,48.61043098742738,4823.091875,,27067.855208333334,,80.0675
78,2011-07-13,2602.4083333333333,27607.83645833333,4109.705166666667,3052.4884583333333,71.61277747202348,31.174511602526124,14.424427840734975,45.59893944326109,4109.705166666667,,27607.83645833333,,71.36749999999999
78,2011-07-14,2578.427666666667,27313.333333333332,4423.234083333334,2946.556583333333,70.9528802054669,31.220283227422975,15.692260940128246,46.912544167551225,4423.234083333334,,27313.333333333332,,70.415
78,2011-07-15,2619.529375,27648.4375,4094.910875,2943.190541666667,72.0839123555311,31.33352611542261,14.35139650976604,45.68492262518865,4094.910875,,27648.4375,,72.0125
