ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2011-07-16,1995.470875,20994.166666666668,3527.3434166666666,2046.0294583333334,54.91114130434782,31.4342674385142,16.280562507057912,47.71482994557211,3527.3434166666666,,20994.166666666668,,75.2975
78,2011-07-17,2286.743,23878.75,4037.004125,2514.054125,62.926334617501375,31.67104261394878,16.38203717748785,48.05307979143663,4037.004125,,23878.75,,80.75
78,2011-07-18,2855.8574583333334,30420.208333333332,5176.076375,3170.24525,78.58716175931022,31.047807288739293,16.487651326358783,47.53545861509807,5176.076375,,30420.208333333332,,78.515
78,2011-07-19,2849.8025,30131.458333333332,5082.613541666667,3183.967166666667,78.42054210236653,31.278880617282184,16.345087142103782,47.62396775938596,5082.613541666667,,30131.458333333332,,76.34260869565216
78,2011-07-20,2931.0695,31299.0625,5212.103875,3364.2618333333335,80.65683819482665,30.97072542929306,16.1362285243176,47.106953953610656,5212.103875,,31299.0625,,80.0
78,2011-07-21,2968.367083333333,31527.291666666668,5235.5602499999995,3336.5494583333334,81.68318886442854,31.137771939061242,16.09151001662304,47.229281955684286,5235.5602499999995,,31527.291666666668,,89.21749999999999
78,2011-07-22,3325.037958333333,35436.458333333336,5886.024583333333,3928.1397916666665,91.49801756558429,31.031508525787338,16.095040140587187,47.126548666374525,5886.024583333333,,35436.458333333336,,85.0775
78,2011-07-23,2853.7237499999997,30478.541666666668,5058.442875,3274.8459583333333,78.52844661529994,30.965231952490395,16.08210782112399,47.04733977361439,5058.442875,,30478.541666666668,,83.13499999999999
78,2011-07-24,2646.8462083333334,28176.25,4442.653416666667,3038.1374166666665,72.83561387818749,31.067199542475972,15.278458707515115,46.34565824999108,4442.653416666667,,28176.25,,78.46999999999998
78,2011-07-25,2701.9044166666667,29047.5,4718.754125,3126.4413333333337,74.35069941295176,30.762229781623834,15.741238205131799,46.50346798675563,4718.754125,,29047.5,,70.47500000000001
78,2011-07-26,2724.4195833333333,29315.833333333332,4941.469875,3133.1634166666668,74.9702692166575,30.734654851290994,16.333310223395696,47.06796507468669,4941.469875,,29315.833333333332,,73.1375
78,2011-07-27,2995.0776666666666,32551.423666666666,5069.079,3524.544,82.41820766831775,30.429491298253442,15.089657233160708,45.519148531414146,5069.079,,32551.423666666666,,72.17
78,2011-07-28,3034.2066250000003,32492.5,5222.390541666667,3577.6125833333335,83.49495390753991,30.882938433392205,15.574227748641656,46.45716618203385,5222.390541666667,,32492.5,,73.1975
78,2011-07-29,3110.1617499999998,33236.458333333336,5558.208083333334,3524.2407500000004,85.58507842597687,30.94744698509695,16.20467647861287,47.15212346370981,5558.208083333334,,33236.458333333336,,74.60000000000001
78,2011-07-30,2037.4036666666668,21655.0,3586.296083333333,2056.833458333333,56.06504311135572,31.11540701850788,16.0475322281467,47.16293924665458,3586.296083333333,,21655.0,,75.73249999999999
78,2011-07-31,2216.8054166666666,23638.541666666668,4178.821833333333,2206.405375,61.001800128416804,31.01440721740167,17.129846754642433,48.144253972044105,4178.821833333333,,23638.541666666668,,75.29
78,2011-08-01,2838.2322083333333,30052.8125,4909.171666666666,3255.0676666666664,78.10215212804991,31.2334093608036,15.828632642637636,47.062042003441235,4909.171666666666,,30052.8125,,79.06250000000001
78,2011-08-02,2737.783541666666,29130.520833333332,4626.622708333333,3141.1739166666666,75.33801710695285,31.081892194498955,15.38991206073019,46.47180425522915,4626.622708333333,,29130.520833333332,,74.99750000000002
78,2011-08-03,2678.8740000000003,28732.5,4507.234333333333,3109.6276249999996,73.71695101816181,30.8343972165059,15.200470300875196,46.0348675173811,4507.234333333333,,28732.5,,68.61500000000002
78,2011-08-04,2601.9501666666665,27868.645833333332,4660.602416666667,2887.6408749999996,71.6001696936342,30.877327144161054,16.204905111131954,47.08223225529301,4660.602416666667,,27868.645833333332,,73.61
78,2011-08-05,2834.7509583333335,30380.520833333332,5086.19425,3129.397625,78.00635548523206,30.858604816353253,16.222509243423154,47.08111405977641,5086.19425,,30380.520833333332,,75.27500000000002
78,2011-08-06,2508.8879166666666,27083.4375,4481.493666666666,2650.6442083333336,69.03929324894514,30.636141415854418,16.033904938171226,46.670046354025644,4481.493666666666,,27083.4375,,73.5575
78,2011-08-07,2634.4424583333334,28640.555500000002,4843.29975,2914.41325,72.49428889194644,30.420326499842744,16.386274046921674,46.80660054676441,4843.29975,,28640.555500000002,,75.56750000000001
78,2011-08-08,3350.340208333333,35716.666666666664,5773.250041666666,3876.947875,92.19428201247477,31.022341889335927,15.662812514695402,46.68515440403133,5773.250041666666,,35716.666666666664,,76.385
78,2011-08-09,2898.400333333333,30914.166666666668,5132.765625,3312.0895,79.75785177031737,31.006833554730694,16.088449529862313,47.09528308459301,5132.765625,,30914.166666666668,,69.11
78,2011-08-10,2793.2764583333333,29874.583333333332,4901.2456250000005,3128.179708333333,76.8650648963493,30.92207686167224,15.897356503626112,46.81943336529836,4901.2456250000005,,29874.583333333332,,70.9475
78,2011-08-11,2548.7848333333336,27003.541666666668,4517.385416666667,2828.5156666666667,70.13717207851771,31.2154095354154,16.210138300716967,47.42554783613237,4517.385416666667,,27003.541666666668,,66.94250000000001
78,2011-08-12,2563.592916666667,27261.770833333332,4267.634041666667,2934.0353333333333,70.54465923683728,31.099369990092406,15.1688763331701,46.26824632326251,4267.634041666667,,27261.770833333332,,71.33749999999999
78,2011-08-13,2041.0655833333333,21387.291666666668,4022.970458333333,1970.126125,56.16581131902403,31.561508946492605,18.226838858625126,49.78834780511773,4022.970458333333,,21387.291666666668,,71.9225
78,2011-08-14,2128.9465416666667,22814.583333333332,4085.1959583333332,2169.32075,58.58410956705191,30.86091552309477,17.350845981288035,48.211761504382814,4085.1959583333332,,22814.583333333332,,70.2725
78,2011-08-15,2618.1957916666665,28289.6875,4614.106291666667,2929.455375,72.0472149605577,30.607690512850834,15.804463122327434,46.412153635178264,4614.106291666667,,28289.6875,,67.59500000000001
78,2011-08-16,2637.3567916666666,28134.6875,4603.331708333333,2934.3748333333333,72.57448518620437,31.001548148775736,15.85442433164781,46.855972480423546,4603.331708333333,,28134.6875,,71.9525
78,2011-08-17,2638.8780833333335,27839.6875,4702.46975,2827.3327083333334,72.61634791781326,31.348124373906305,16.367485211520872,47.71560958542718,4702.46975,,27839.6875,,73.3625
78,2011-08-18,2396.9441666666667,25382.91354166667,3991.1379166666666,2902.8531666666663,65.95883782792149,31.23007580406341,15.236161506235213,46.466237310298624,3991.1379166666666,,25382.91354166667,,74.375
78,2011-08-19,2651.5255,28061.5625,4650.952208333333,2988.274708333333,72.96437809576226,31.24931844635268,16.060177105184046,47.30949555153672,4650.952208333333,,28061.5625,,73.44500000000001
78,2011-08-20,2376.2774583333335,25119.270833333332,4396.372083333333,2515.9334166666667,65.39013369106586,31.285760098181463,16.959291918191973,48.245052016373435,4396.372083333333,,25119.270833333332,,74.0825
78,2011-08-21,2342.6384166666667,24593.75,3969.3604166666664,2551.8077083333333,64.46445835626491,31.50192534138405,15.639255800820173,47.14118114220423,3969.3604166666664,,24593.75,,71.225
78,2011-08-22,2608.52475,27819.479166666668,4787.921833333333,2816.9923333333336,71.78108833241606,31.010056519220285,16.67701653590222,47.687073055122504,4787.921833333333,,27819.479166666668,,65.4275
78,2011-08-23,2585.238875,27547.083333333332,4556.380875,2832.1738333333337,71.14031026417172,31.03713648962189,16.0274599443729,47.064596433994794,4556.380875,,27547.083333333332,,66.7475
78,2011-08-24,2600.416291666667,27560.0,4620.340166666667,2843.6981250000003,71.55796069528527,31.20471755584128,16.244825126667493,47.44954268250877,4620.340166666667,,27560.0,,72.61250000000003
78,2011-08-25,2535.775166666667,27168.825,4441.208625,2818.289166666667,69.77917354613832,30.867146201379803,15.839833815599913,46.70698001697973,4441.208625,,27168.825,,73.745
78,2011-08-26,2206.8310833333335,23435.416666666668,4231.341416666667,2253.069875,60.72732755457715,31.14246635842221,17.49547315489198,48.63793951331418,4231.341416666667,,23435.416666666668,,70.0625
78,2011-08-27,2407.632958333333,25924.479166666668,4308.5453333333335,2635.6343333333334,66.25297078517704,30.714031885033037,16.104265785180598,46.818297670213624,4308.5453333333335,,25924.479166666668,,71.525
78,2011-08-28,3045.1848333333332,33594.895833333336,5160.510708333333,3751.0572916666665,83.79705099981655,29.977606204357816,14.884686344091765,44.86229254844958,5160.510708333333,,33594.895833333336,,64.8275
78,2011-08-29,2976.945875,31951.5625,4975.7805,3480.6945416666663,81.91925908090258,30.813102504206906,15.090006107082052,45.90310861128896,4975.7805,,31951.5625,,63.4175
78,2011-08-30,2326.4817916666666,24718.628125,3734.118291666667,2694.1143333333334,64.01986218125116,31.126614351208985,14.638076432373111,45.76469078358209,3734.118291666667,,24718.628125,,67.8275
78,2011-08-31,2623.5620416666666,27722.8125,4704.706416666667,2808.475958333333,72.19488281966612,31.297571633387005,16.44430573974997,47.74187737313698,4704.706416666667,,27722.8125,,69.365
78,2011-09-01,2434.3819583333334,26184.270833333332,4545.760708333333,2570.65575,66.98904673454412,30.74714722196754,16.822339319498827,47.56948654146637,4545.760708333333,,26184.270833333332,,70.3775
78,2011-09-02,2643.619208333333,28071.5625,4712.734416666667,2806.6449166666666,72.7468136580444,31.14504072135564,16.26771974992509,47.41276047128073,4712.734416666667,,28071.5625,,73.85000000000001
78,2011-09-03,2041.8819999999998,21921.076375,4056.3260833333334,1824.792125,56.188277380297194,30.80529389350291,17.930454066773706,48.73574796027661,4056.3260833333334,,21921.076375,,78.2375
78,2011-09-04,2138.597416666667,22593.333333333332,4354.142291666666,1872.787916666667,58.84968125114658,31.30439530373289,18.67422599992909,49.97862130366199,4354.142291666666,,22593.333333333332,,78.41000000000001
78,2011-09-05,2635.392333333333,28144.479166666668,4605.974916666667,2793.58475,72.5204274445056,30.967678746069726,15.858008821510156,46.825687567579884,4605.974916666667,,28144.479166666668,,65.94500000000001
78,2011-09-06,2633.7145833333334,28163.020833333332,4579.578541666667,2953.1542916666663,72.47425931021832,30.927588838057996,15.75674758942727,46.68433642748527,4579.578541666667,,28163.020833333332,,61.857499999999995
78,2011-09-07,2623.1884583333335,28158.645833333332,4620.182083333333,3033.653791666667,72.18460259585397,30.808767042739888,15.898920174937434,46.70768721767732,4620.182083333333,,28158.645833333332,,61.81999999999999
78,2011-09-08,2750.442833333333,29272.708333333332,4769.124791666666,3817.5694583333334,75.68637405980554,31.073938953729733,15.786871855321577,46.860810809051316,4769.124791666666,,29272.708333333332,,68.1125
78,2011-09-09,2422.5893333333333,25443.256250000002,3709.1727083333335,3978.3815833333333,66.66453861676757,31.489350267827295,14.126177741491682,45.615528009318965,3709.1727083333335,,25443.256250000002,,66.88571428571429
78,2011-09-10,175.13537499999998,1811.7020833333333,527.2481666666666,1087.3892083333333,4.819355393505779,31.97007711708209,28.19996681600711,60.170043933089204,527.2481666666666,,1811.7020833333333,,64.3475
78,2011-09-11,995.0769583333334,10386.644791666668,2084.0585833333334,1226.651,27.38241492386718,31.683852391831213,19.442627068341885,51.126479460173094,2084.0585833333334,,10386.644791666668,,63.665
78,2011-09-12,2712.8865416666667,29027.1875,4244.163291666667,3545.0449583333334,74.65290428361769,30.90887967052518,14.16796349675409,45.076843167279264,4244.163291666667,,29027.1875,,69.55999999999999
78,2011-09-13,2422.3935,25609.166666666668,4351.157875,3141.439875,66.65914969730325,31.282815759482318,16.46378543217855,47.746601191660865,4351.157875,,25609.166666666668,,73.65500000000002
78,2011-09-14,2421.9348333333332,26163.333333333332,4003.447125,3055.2992916666667,66.64652815997066,30.614415353484027,14.827274415789896,45.441689769273914,4003.447125,,26163.333333333332,,65.015
78,2011-09-15,2356.1155416666666,25446.225000000002,3959.47525,2678.46675,64.83532035406347,30.621736286801127,15.077681752964969,45.69941803976609,3959.47525,,25446.225000000002,,54.55250000000001
78,2011-09-16,2330.332,25187.916666666668,3961.6728333333335,2787.4424999999997,64.12581177765547,30.597232184590784,15.2407613367172,45.837993521307986,3961.6728333333335,,25187.916666666668,,51.67249999999999
78,2011-09-17,1107.2710416666666,11468.75,2370.9673333333335,805.2229583333333,30.4697589891763,31.92967125199783,20.032252568137494,51.961923820135326,2370.9673333333335,,11468.75,,51.544999999999995
78,2011-09-18,1014.2845416666668,10623.333333333334,2370.8522916666666,660.9404583333334,27.9109670243992,31.575889156423383,21.62539214237588,53.20128129879925,2370.8522916666666,,10623.333333333334,,54.912499999999994
78,2011-09-19,2250.7671666666665,24279.166666666668,4088.168875,2595.489125,61.93635571454779,30.65867529197813,16.316062256296867,46.974737548274994,4088.168875,,24279.166666666668,,58.879999999999995
78,2011-09-20,2463.313833333333,27045.625,4514.871041666666,3130.494041666667,67.7851907906806,30.12168861642844,16.175906603654663,46.2975952200831,4514.871041666666,,27045.625,,62.532500000000006
78,2011-09-21,2647.3051666666665,28937.96875,4656.509791666666,4360.57725,72.84824344157036,30.254679380587774,15.592393267581611,45.84707264816939,4656.509791666666,,28937.96875,,64.76
78,2011-09-22,2981.318583333333,32408.333333333332,5487.303124999999,5747.9757083333325,82.03958677306915,30.423437378284202,16.40674988189706,46.83018726018127,5487.303124999999,,32408.333333333332,,69.2525
78,2011-09-23,2521.2599999999998,27193.368791666668,4582.880916666667,5419.383333333333,69.37974683544303,30.662757770860704,16.330363906226314,46.99312167708702,4582.880916666667,,27193.368791666668,,64.03250000000001
78,2011-09-24,0.0,-51.81979166666667,286.943125,28.84266666666667,0.0,0.0,0.0,0.0,286.943125,,-51.81979166666667,,64.7675
78,2011-09-25,0.0,-62.90729166666667,278.2855,18.091416666666667,0.0,0.0,0.0,0.0,278.2855,,-62.90729166666667,,67.52260869565217
78,2011-09-26,303.73720833333334,3572.7552083333335,829.7259166666666,270.58437499999997,8.358206063107687,28.115857077456692,22.50358433152238,50.619441408979085,829.7259166666666,,3572.7552083333335,,70.55749999999999
78,2011-09-27,2481.117583333333,27020.416666666668,4749.12925,2916.0172500000003,68.27511236470373,30.367699675549193,17.031082403594468,47.39878207914365,4749.12925,,27020.416666666668,,70.6025
78,2011-09-28,2892.873791666667,31738.125,5416.735375,3537.037333333333,79.60577302329848,30.144272818141353,16.537758888334753,46.68203170647611,5416.735375,,31738.125,,70.06249999999999
78,2011-09-29,2350.6029583333334,25400.104166666668,4437.4738333333335,2572.925541666667,64.68362571087873,30.605562915108386,16.928583116288543,47.53414603139693,4437.4738333333335,,25400.104166666668,,63.05749999999998
78,2011-09-30,2187.3925833333333,23455.733333333334,3833.637875,2830.7144166666662,60.19242111539167,30.841416100596792,15.837344882638238,46.67876098323503,3833.637875,,23455.733333333334,,61.662499999999994
78,2011-10-01,616.5169583333333,6332.038541666666,941.1445416666667,619.1598333333333,16.965243762612364,32.20016287359279,14.40234071823637,46.60250359182915,941.1445416666667,,6332.038541666666,,48.32749999999999
78,2011-10-02,863.2776666666667,9061.036458333334,1338.6247083333333,820.0982083333333,23.75557695835627,31.50860812053711,14.31532663403349,45.82393475457061,1338.6247083333333,,9061.036458333334,,50.645
78,2011-10-03,2409.0295833333334,25979.6875,4366.451416666667,2849.3760416666664,66.2914029535865,30.6665415984617,16.286021817196243,46.95256341565794,4366.451416666667,,25979.6875,,55.7075
78,2011-10-04,2554.04625,27475.3125,4728.753583333333,3330.2943333333333,70.2819551458448,30.742749595765538,16.67724640163957,47.41999599740512,4728.753583333333,,27475.3125,,56.54
78,2011-10-05,2496.0093333333334,26612.8125,4709.657625,2963.3374166666667,68.68490185287104,31.017873595072558,17.14821283789965,48.16608643297221,4709.657625,,26612.8125,,54.49250000000001
78,2011-10-06,2436.0946666666664,25670.74166666667,4172.71375,3242.2827916666665,67.03617684828471,31.38429199002561,15.75072247476988,47.13501446479549,4172.71375,,25670.74166666667,,48.949999999999996
78,2011-10-07,2426.7943333333333,25829.71145833333,4186.311000000001,4009.1192916666664,66.78025133003118,31.072057251517627,15.70479373538651,46.77685098690414,4186.311000000001,,25829.71145833333,,53.599999999999994
78,2011-10-08,1151.724875,11715.9375,2389.1321666666668,2103.6582916666666,31.693034534947717,32.5108475512159,19.759840380640536,52.27068793185645,2389.1321666666668,,11715.9375,,60.4175
78,2011-10-09,1623.9412083333334,17045.729166666668,2927.838916666667,1781.1164583333332,44.68743005870483,31.507308808323636,16.64377737135596,48.151086179679595,2927.838916666667,,17045.729166666668,,63.32
78,2011-10-10,2539.617625,27109.065625,4397.928124999999,3516.7274166666666,69.88490987892129,30.98206598169439,15.720048487133772,46.702114468828164,4397.928124999999,,27109.065625,,63.3425
78,2011-10-11,2623.794625,27734.6875,4419.9685,3422.210958333333,72.20128302146395,31.28694453011513,15.442449867799283,46.72939439791441,4419.9685,,27734.6875,,64.11500000000001
78,2011-10-12,2461.880791666667,26275.552083333332,3903.170625,3012.143375,67.7457565125665,30.986445528750515,14.39414885172821,45.38059438047873,3903.170625,,26275.552083333332,,59.862500000000004
78,2011-10-13,2520.435125,26893.645833333332,4005.335125,3034.2835833333334,69.35704801871216,30.99434287073408,14.431433770891063,45.42577664162515,4005.335125,,26893.645833333332,,59.8025
78,2011-10-14,2632.5191666666665,27946.875,3915.164125,3505.137708333333,72.44136396991378,31.152641720849907,13.574911996477256,44.72755371732716,3915.164125,,27946.875,,62.79500000000001
78,2011-10-15,1156.4422083333334,11670.104166666666,1703.8337083333333,722.2984583333333,31.822845578792887,32.772214806656145,14.147274366903384,46.91948917355953,1703.8337083333333,,11670.104166666666,,51.7775
78,2011-10-16,1152.0800416666666,11713.020833333334,1633.0270833333334,843.8579583333334,31.70280797101449,32.528971225898204,13.509671050205077,46.038642276103275,1633.0270833333334,,11713.020833333334,,53.0525
78,2011-10-17,2200.7345833333334,23505.833333333332,3778.5976666666666,2170.391916666667,60.559564758759855,30.963397395651693,15.576694498012067,46.54009189366376,3778.5976666666666,,23505.833333333332,,52.452500000000015
78,2011-10-18,2442.540625,26209.270833333332,4160.934125,2694.0412083333335,67.2135559988993,30.820767413022804,15.383537136385572,46.204304549408384,4160.934125,,26209.270833333332,,54.92000000000001
78,2011-10-19,2602.5722499999997,27376.041666666668,4262.912083333334,2796.068333333333,71.61728811227297,31.440448495376,15.088845981519352,46.52929447689536,4262.912083333334,,27376.041666666668,,56.27
78,2011-10-20,1771.9675833333333,19696.354166666668,2989.29025,1687.2480833333332,48.760803063658045,29.75270928069961,14.706270282037547,44.45897956273715,2989.29025,,19696.354166666668,,57.04999999999999
78,2011-10-21,3202.4565000000002,34030.208333333336,5166.071333333333,3448.1209166666667,88.12483489268025,31.122553518127916,14.71011586500347,45.83266938313139,5166.071333333333,,34030.208333333336,,50.915
78,2011-10-22,1214.5976666666668,12311.979166666666,2117.7544583333333,587.5530416666667,33.42316088791048,32.62579939405089,16.667406804744886,49.29320619879579,2117.7544583333333,,12311.979166666666,,48.1325
78,2011-10-23,1237.029,12616.770833333334,1766.3186666666668,763.6380833333333,34.040423775454045,32.42561764201587,13.565666827246684,45.99128446926255,1766.3186666666668,,12616.770833333334,,49.78249999999999
78,2011-10-24,2603.2103333333334,27699.513875,4232.6305,2837.0919166666667,71.63484681709778,31.080908385381385,14.806708023538745,45.887616408920124,4232.6305,,27699.513875,,49.64782608695653
78,2011-10-25,2608.7032083333334,27577.291666666668,4149.208125,3031.891166666667,71.78599912860025,31.284531161946234,14.579207259792904,45.86373842173913,4149.208125,,27577.291666666668,,49.65500000000001
78,2011-10-26,2560.3861666666667,27246.875,4308.346291666667,2408.9113333333335,70.45641625389837,31.0774490952516,15.321955852154536,46.39940494740613,4308.346291666667,,27246.875,,46.879999999999995
78,2011-10-27,2615.0404166666667,27639.791666666668,4599.5046250000005,2105.342041666667,71.96038570904422,31.28961584841304,16.12488393653614,47.41449978494917,4599.5046250000005,,27639.791666666668,,38.449999999999996
78,2011-10-28,2513.2002916666665,26305.208333333332,4379.408541666667,2785.46875,69.15796069528527,31.596716007799515,16.132215621323066,47.728931629122584,4379.408541666667,,26305.208333333332,,37.864999999999995
78,2011-10-29,1296.0995,13289.6875,2292.672958333333,641.4699166666667,35.665919097413315,32.253746273001575,16.716588136225237,48.97033440922681,2292.672958333333,,13289.6875,,36.830000000000005
78,2011-10-30,1297.2910416666666,13246.041666666666,2189.4349166666666,663.3153333333333,35.698707805907176,32.38977217640587,16.016448651412,48.406220827817876,2189.4349166666666,,13246.041666666666,,38.98999999999999
78,2011-10-31,2615.9992500000003,27742.604166666668,4462.091958333333,3084.422416666667,71.9867707760044,31.185088491267184,15.585171787729701,46.770260278996886,4462.091958333333,,27742.604166666668,,42.79250000000001
78,2011-11-01,2590.7856666666667,27645.833333333332,5027.880541666666,3156.7584583333332,71.2929462483948,30.99262711951537,17.622826594930572,48.61545371444594,5027.880541666666,,27645.833333333332,,47.50249999999999
78,2011-11-02,2605.4441666666667,27525.729166666668,5433.8706250000005,3418.836,71.69631718950652,31.303977984774228,19.128933808493656,50.43291179326788,5433.8706250000005,,27525.729166666668,,49.25
78,2011-11-03,2608.987541666667,27631.666666666668,5253.234208333333,2844.580875,71.793823381031,31.22637098945687,18.42213604606743,49.6485070355243,5253.234208333333,,27631.666666666668,,52.07750000000001
78,2011-11-04,2496.698875,26327.708333333332,5196.522541666666,2257.9687916666667,68.70387658227848,31.362429531238178,19.125819824505,50.48824935574318,5196.522541666666,,26327.708333333332,,40.70000000000001
78,2011-11-05,1518.1488749999999,15648.333333333334,3646.420375,1660.2775833333333,41.77624862410567,32.08506063735519,22.579740610610635,54.66480124796581,3646.420375,,15648.333333333334,,35.997499999999995
78,2011-11-06,1247.4494166666666,13135.610041666667,2610.059333333333,674.5914583333333,34.32717161988626,31.407204927229877,19.253976427127643,50.661181354357524,2610.059333333333,,13135.610041666667,,44.0375
78,2011-11-07,1567.1802916666666,16022.094791666668,3462.581666666667,1487.5668750000002,43.12548958906623,32.34865704511298,20.94117427782759,53.28983132294057,3462.581666666667,,16022.094791666668,,48.86000000000001
78,2011-11-08,2514.23975,26260.104166666668,5151.234291666667,2449.4485833333333,69.18656439185472,31.664077132178083,19.00794477012094,50.672021902299015,5151.234291666667,,26260.104166666668,,55.89499999999998
78,2011-11-09,2579.0197916666666,27254.375,5262.039458333334,2853.923041666667,70.96917423408549,31.295005971974604,18.70846586693493,50.00347183890954,5262.039458333334,,27254.375,,55.91
78,2011-11-10,2434.903083333333,25856.355208333334,4881.740916666667,3003.4689166666667,67.00338699321226,31.143754355514986,18.29480244676013,49.438556802275116,4881.740916666667,,25856.355208333334,,50.19499999999999
78,2011-11-11,791.7710416666667,8674.683333333332,2231.0506666666665,459.24499999999995,21.78786575857641,30.185791975253096,24.921610599045017,55.10740257429811,2231.0506666666665,,8674.683333333332,,38.17249999999999
78,2011-11-12,920.3485833333334,9483.643041666666,2557.4060416666666,452.2511666666667,25.326047972849018,32.094731005623636,26.130323744096323,58.22505474971996,2557.4060416666666,,9483.643041666666,,44.705000000000005
78,2011-11-13,1116.4787083333333,11634.346875000001,2498.841375,2213.2980000000002,30.723134516602457,31.73693835460711,20.812151705006023,52.549090059613135,2498.841375,,11634.346875000001,,55.9325
78,2011-11-14,2471.007291666667,26265.416666666668,4877.712125,10437.778333333334,67.99689850486149,31.11331767300317,17.995013356865712,49.10833102986888,4877.712125,,26265.416666666668,,59.907500000000006
78,2011-11-15,2496.4645,26523.958333333332,5103.464916666667,12680.786791666666,68.69742707760044,31.12745749098783,18.64434365473904,49.77180114572688,5103.464916666667,,26523.958333333332,,52.512499999999996
78,2011-11-16,2762.286583333333,29255.38333333333,5575.742708333334,3598.810708333333,76.01228902953586,31.226228399164256,18.467888114825502,49.69411651398975,5575.742708333334,,29255.38333333333,,49.60999999999999
78,2011-11-17,2685.7390416666667,27950.625,5807.4856666666665,2169.335625,73.90586245643001,31.778169696765364,20.133390905324177,51.91156060208954,5807.4856666666665,,27950.625,,38.78
78,2011-11-18,2550.8464583333334,26756.041666666668,5744.462666666666,1847.3367500000002,70.19390364153367,31.529642429494263,20.804048157154487,52.33369058664875,5744.462666666666,,26756.041666666668,,36.74
78,2011-11-19,1303.0680833333333,13370.416666666666,3216.0977500000004,429.232875,35.85767978352596,32.23136935584437,23.307978101602593,55.53934745744695,3216.0977500000004,,13370.416666666666,,48.35
78,2011-11-20,1206.24575,12336.354166666666,2957.7573749999997,295.1547083333333,33.19333379196478,32.337434202064344,23.232503941621776,55.56993814368612,2957.7573749999997,,12336.354166666666,,53.3375
78,2011-11-21,2616.1451666666667,27562.1875,5814.502041666667,1882.4639583333335,71.99078609429462,31.390970801786526,20.441800581741788,51.83277138352831,5814.502041666667,,27562.1875,,34.767500000000005
78,2011-11-22,2712.869208333333,28596.25,6236.053291666667,1832.16625,74.65242730691615,31.37446739283409,21.131047945540466,52.50551533837455,6236.053291666667,,28596.25,,32.18
78,2011-11-23,2940.6722916666663,31249.583333333332,6621.849958333333,2180.3892083333335,80.92108672720602,31.121390243213572,20.533141863080136,51.65453210629371,6621.849958333333,,31249.583333333332,,37.625
78,2011-11-24,2952.9762083333335,30934.0625,6339.786083333333,2394.9527916666666,81.25966451109889,31.570363347212933,19.859026175826234,51.42938952303917,6339.786083333333,,30934.0625,,38.1575
78,2011-11-25,2508.963708333333,26685.833333333332,5228.580208333334,2290.4868333333334,69.0413788754357,31.093542274272583,18.985555470426178,50.07909774469875,5228.580208333334,,26685.833333333332,,47.193636363636365
78,2011-11-26,2020.6013333333333,20653.4375,4348.829875,1426.8645416666668,55.60267840763162,32.355259060436474,20.403298177436586,52.75855723787306,4348.829875,,20653.4375,,52.474999999999994
78,2011-11-27,1496.0747083333333,15346.580166666667,3583.321583333333,1422.1029583333332,41.168814208402125,32.2402395272986,22.62530673840336,54.86554626570197,3583.321583333333,,15346.580166666667,,57.335
78,2011-11-28,2417.2840833333335,25690.3125,4789.691333333333,2395.13125,66.51854934874335,31.118230708879235,18.06585175875077,49.184082467630006,4789.691333333333,,25690.3125,,50.58695652173912
78,2011-11-29,2410.961083333333,25646.5625,4520.20425,2607.5874166666667,66.3445537516052,31.089778500494774,17.07847933970479,48.168257840199566,4520.20425,,25646.5625,,56.120000000000005
78,2011-11-30,2384.686875,25279.479166666668,5203.4967916666665,1998.9033333333334,65.62154306549257,31.19750266377739,19.94561684082917,51.14311950460656,5203.4967916666665,,25279.479166666668,,42.949999999999996
78,2011-12-01,2579.979083333333,27061.979166666668,5798.376541666667,1721.173,70.99557191341039,31.529219546240324,20.761903206031114,52.291122752271434,5798.376541666667,,27061.979166666668,,35.037499999999994
78,2011-12-02,2475.698,25826.354166666668,6051.980291666667,1483.5743750000001,68.12597688497523,31.702327960132514,22.70673572508352,54.40906368521603,6051.980291666667,,25826.354166666668,,34.4375
78,2011-12-03,2069.8055416666666,21474.270833333332,5219.5758749999995,1109.0501666666667,56.95667423408549,31.876285670005682,23.552504298286472,55.42878996829215,5219.5758749999995,,21474.270833333332,,35.0675
78,2011-12-04,1259.1144583333332,13654.305208333333,3442.754833333333,532.436,34.648168913960745,30.49665422642864,24.431874742641945,54.92852896907058,3442.754833333333,,13654.305208333333,,47.81749999999999
78,2011-12-05,2273.9760833333335,23682.916666666668,5052.260041666666,1657.6755833333334,62.57501605210053,31.7546475516797,20.67144382794268,52.426091379622385,5052.260041666666,,23682.916666666668,,50.32250000000001
78,2011-12-06,2312.7480833333334,24178.541666666668,5237.995666666667,1600.701,63.6419395523757,31.634051545307894,20.992073328309072,52.626124873616966,5237.995666666667,,24178.541666666668,,41.975000000000016
78,2011-12-07,2337.314,24273.541666666668,5554.108958333333,1382.1274166666665,64.31794166208034,31.84494506751317,22.171830544643615,54.016775612156785,5554.108958333333,,24273.541666666668,,37.309999999999995
78,2011-12-08,2347.3312083333335,24310.9375,5735.048416666667,1266.17125,64.59359406530912,31.932230610231983,22.858918780941035,54.79114939117302,5735.048416666667,,24310.9375,,35.675000000000004
78,2011-12-09,2706.9147916666666,28429.583333333332,3394.8061666666667,1398.0744166666666,74.48857434415703,31.489131428557954,11.570837393582837,43.059968822140796,3394.8061666666667,,28429.583333333332,,37.92499999999999
78,2011-12-10,2353.48275,24405.104166666668,5936.815916666666,1076.0942916666665,64.76287149146945,31.89238107834818,23.571825639976016,55.46420671832419,5936.815916666666,,24405.104166666668,,30.545
78,2011-12-11,2074.348,21327.083333333332,5476.921416666667,773.5681666666666,57.08167308750688,32.16671728408804,24.88429530211507,57.05101258620311,5476.921416666667,,21327.083333333332,,30.9725
78,2011-12-12,3033.864916666667,31826.770833333332,6876.963291666667,1993.8806666666667,83.48555081636397,31.525374456862366,20.937481074432096,52.46285553129446,6876.963291666667,,31826.770833333332,,33.0425
78,2011-12-13,3084.5254999999997,32465.3125,6979.357458333333,2228.9211250000003,84.8796230049532,31.421388201972572,20.831289622050647,52.25267782402321,6979.357458333333,,32465.3125,,32.367500000000014
78,2011-12-14,2659.672708333333,28453.475749999998,5664.604833333334,2142.4415416666666,73.18857205099981,30.913591405619407,19.290993550531788,50.20458495615119,5664.604833333334,,28453.475749999998,,41.21130434782608
78,2011-12-15,2533.977083333333,26682.673583333333,5540.545708333334,2171.2009166666667,69.729694092827,31.407251374346405,20.1207192549165,51.52797062926291,5540.545708333334,,26682.673583333333,,50.48750000000001
78,2011-12-16,2067.017333333333,21356.354166666668,5022.300875,1253.4052083333333,56.879948633278296,32.0091097130568,22.787459775816497,54.7965694888733,5022.300875,,21356.354166666668,,39.8
78,2011-12-17,2034.1923333333334,21297.708333333332,5536.943749999999,611.0882916666667,55.97667400476977,31.587534478186647,25.19170366939522,56.779238147581864,5536.943749999999,,21297.708333333332,,26.2925
78,2011-12-18,2370.340958333333,24481.5625,6302.971958333333,748.3501249999999,65.22677375710877,32.020512552672145,24.947472071593715,56.96798462426587,6302.971958333333,,24481.5625,,19.497500000000002
78,2011-12-19,2800.2121666666667,29755.833333333332,6254.281166666667,2187.2412083333334,77.0559209319391,31.122567084537963,20.36693074534492,51.48949782988288,6254.281166666667,,29755.833333333332,,40.49000000000001
78,2011-12-20,2925.6584166666667,30629.479166666668,6872.711708333333,1967.293375,80.50793661713446,31.589343327600105,21.74246689701319,53.3318102246133,6872.711708333333,,30629.479166666668,,32.292500000000004
78,2011-12-21,2585.0844166666666,27269.583333333332,5916.030208333334,1885.6945833333332,71.13605989726656,31.351102539862126,21.02191053344188,52.373013073303994,5916.030208333334,,27269.583333333332,,44.525
78,2011-12-22,2582.786541666667,27175.833333333332,5663.406541666667,2053.8269166666664,71.07282723353514,31.43129214749315,20.19366607524593,51.62495822273908,5663.406541666667,,27175.833333333332,,44.76500000000001
78,2011-12-23,2581.289166666667,26861.979166666668,5977.072625,1770.4962916666666,71.03162263804806,31.78009870775983,21.561095717458205,53.34119442521803,5977.072625,,26861.979166666668,,33.68
78,2011-12-24,1879.5313749999998,19373.541666666668,5026.243166666666,546.8200416666667,51.7207312878371,32.08463844302859,25.139392420718167,57.224030863746755,5026.243166666666,,19373.541666666668,,21.927500000000006
78,2011-12-25,2296.8730833333334,23682.291666666668,5893.748166666667,930.638,63.205093102183085,32.075236249473626,24.11504919335178,56.190285442825406,5893.748166666667,,23682.291666666668,,35.77250000000001
78,2011-12-26,2250.67275,24041.041666666668,5679.9324166666665,1322.316875,61.93375756741882,30.961048706276067,22.8933943777373,53.85444308401337,5679.9324166666665,,24041.041666666668,,34.715
78,2011-12-27,2592.935625,27220.0,5901.599458333333,1804.5504583333334,71.35210855806274,31.503601461978626,21.008832205334276,52.5124336673129,5901.599458333333,,27220.0,,36.65
78,2011-12-28,2698.69525,28364.375,6494.428333333333,1527.4555833333334,74.2623899284535,31.465686920127013,22.18645998931517,53.65214690944218,6494.428333333333,,28364.375,,29.555000000000007
78,2011-12-29,3099.3641666666667,32406.770833333332,7448.1161250000005,1843.2546249999998,85.28795175197213,31.629581131722396,22.270552116742163,53.90013324846456,7448.1161250000005,,32406.770833333332,,22.1975
78,2011-12-30,3068.8351666666663,32346.25,7262.689208333333,1962.1579583333332,84.44785819115758,31.37662407050088,21.7567400949373,53.13336416543818,7262.689208333333,,32346.25,,31.557499999999987
78,2011-12-31,2286.9255,23628.229166666668,5504.283833333334,1301.0031666666666,62.93135663181067,32.00939263561961,22.573034686651088,54.582427322270696,5504.283833333334,,23628.229166666668,,39.71
78,2012-01-01,2216.592416666667,22722.708333333332,4911.824416666666,1385.0634583333333,60.9959388185654,32.26133539141462,20.946093721626045,53.20742911304066,4911.824416666666,,22722.708333333332,,44.3825
78,2012-01-02,2629.931,27935.9375,6167.43275,1651.3413333333335,72.37014309301046,31.134198851799194,21.392496762257572,52.52669561405676,6167.43275,,27935.9375,,33.13249999999999
78,2012-01-03,3154.6399166666665,33238.4375,7542.7096249999995,1604.5755833333333,86.80902357365619,31.38815476817347,21.989081634802336,53.377236402975804,7542.7096249999995,,33238.4375,,13.984999999999998
78,2012-01-04,3392.9246666666663,35476.145833333336,8026.3075,1745.1297916666665,93.36611630893414,31.629649296453998,21.922983924466656,53.55263322092064,8026.3075,,35476.145833333336,,18.9425
78,2012-01-05,2638.8332083333335,27721.145833333332,5930.797708333333,1779.350416666667,72.6151130526509,31.481640427124287,20.73109473450625,52.21273516163054,5930.797708333333,,27721.145833333332,,31.017500000000002
78,2012-01-06,2823.9769166666665,29895.0,5978.443375,2356.2278333333334,77.70987662814161,31.240586291630954,19.378040762176663,50.61862705380762,5978.443375,,29895.0,,40.06999999999999
78,2012-01-07,2061.9162083333335,21355.208333333332,4657.26675,1179.7271250000001,56.73957645386167,31.931828709622405,21.132340679921455,53.06416938954387,4657.26675,,21355.208333333332,,42.76999999999999
78,2012-01-08,1315.9430833333333,13426.770833333334,3412.9570416666666,223.0125416666667,36.21197257383966,32.41321576875906,24.63085843495133,57.04407420371038,3412.9570416666666,,13426.770833333334,,31.647500000000004
78,2012-01-09,2911.224708333333,30413.020833333332,6261.405208333334,2008.8843333333334,80.11075146762062,31.65721896274335,19.94952471870301,51.60674368144637,6261.405208333334,,30413.020833333332,,34.82749999999999
78,2012-01-10,2614.350875,27503.229166666668,5773.903166666667,2008.4064583333331,71.94141097963677,31.436687486837567,20.34258368592436,51.77927117276192,5773.903166666667,,27503.229166666668,,39.807500000000005
78,2012-01-11,2914.467166666667,30565.9375,6190.831041666667,2241.842708333333,80.19997706842781,31.5339255047512,19.6259882048005,51.15991370955171,6190.831041666667,,30565.9375,,37.91
78,2012-01-12,2635.8814166666666,27680.0,5655.437458333334,1882.7572916666668,72.53388598422308,31.493169707661668,19.79795901923608,51.29112872689775,5655.437458333334,,27680.0,,38.832499999999996
78,2012-01-13,2650.337791666667,27755.520833333332,5936.393125,1765.474375,72.93169487250046,31.57973192168481,20.724953979841466,52.30468590152627,5936.393125,,27755.520833333332,,33.536
78,2012-01-14,2159.292875,22234.6875,5817.022250000001,425.2325416666667,59.41917652724271,32.11715833255162,25.350702442093077,57.467860774644684,5817.022250000001,,22234.6875,,17.10695652173913
78,2012-01-15,2378.945458333333,24867.916666666668,5996.929875000001,751.3047499999999,65.46355141258485,31.637464640866785,23.36737185884025,55.00483649970703,5996.929875000001,,24867.916666666668,,4.9624999999999995
78,2012-01-16,3018.2840833333335,31585.625,6802.189583333333,1745.2517916666666,83.05679921115392,31.602921296336774,20.867939058030956,52.470860354367744,6802.189583333333,,31585.625,,18.709999999999997
78,2012-01-17,2741.7637083333334,29010.520833333332,5998.7915416666665,2263.932375,75.44754288203998,31.25583378237351,20.036808490994243,51.29264227336776,5998.7915416666665,,29010.520833333332,,40.14499999999999
78,2012-01-18,2978.9059166666666,31182.8125,6865.934958333334,2041.0402916666665,81.97319528526876,31.593525750389173,21.335592324531337,52.92911807492051,6865.934958333334,,31182.8125,,25.95500000000001
78,2012-01-19,3074.0963749999996,32117.916666666668,7020.869041666666,2049.9857916666665,84.59263552559163,31.653861868239876,21.181846091201194,52.835707959441066,7020.869041666666,,32117.916666666668,,22.385
78,2012-01-20,2998.0535416666667,31293.645833333332,6921.730500000001,1898.9810833333333,82.5000974591818,31.683985979298008,21.432795761145076,53.11678174044307,6921.730500000001,,31293.645833333332,,19.827499999999997
78,2012-01-21,2267.479375,23141.145833333332,5525.343250000001,877.294625,62.396240368739676,32.40522767991968,23.13634258084001,55.5415702607597,5525.343250000001,,23141.145833333332,,18.077391304347827
78,2012-01-22,2191.726,22330.104166666668,5680.9241250000005,533.8860833333333,60.31166758392955,32.46026803380869,24.65179471563215,57.11206274944083,5680.9241250000005,,22330.104166666668,,19.025
78,2012-01-23,2726.845083333333,28836.770833333332,5907.9757500000005,2281.609125,75.0370138506696,31.27306377698339,19.852370907185335,51.12543468416872,5907.9757500000005,,28836.770833333332,,43.6475
78,2012-01-24,2370.1075833333334,24731.364583333332,5531.99275,1710.4423333333334,65.22035177031738,31.6939647873685,21.674736438513094,53.36870122588158,5531.99275,,24731.364583333332,,38.157499999999985
78,2012-01-25,2693.8387916666666,28229.270833333332,6120.5588333333335,1927.7991249999998,74.12875045863144,31.559385118404975,21.00930661058518,52.56869172899016,6120.5588333333335,,28229.270833333332,,33.1775
78,2012-01-26,2920.6242916666665,30549.479166666668,6743.096458333333,2005.6762083333333,80.3694081361218,31.617568898016845,21.38828017463832,53.00584907265515,6743.096458333333,,30549.479166666668,,32.6
78,2012-01-27,2711.620625,28496.354166666668,6221.117166666667,2091.382916666667,74.61806893230599,31.469962091828858,21.154335300327556,52.624297392156414,6221.117166666667,,28496.354166666668,,38.11249999999999
78,2012-01-28,1771.5493749999998,18228.4375,4393.200083333333,781.2423333333332,48.7492948541552,32.14107576595422,23.353492722211655,55.494568488165875,4393.200083333333,,18228.4375,,37.8725
78,2012-01-29,2371.3892499999997,24364.583333333332,5381.561541666667,1652.2499166666666,65.25562052834341,32.18847851993994,21.402752285976582,53.591230805916524,5381.561541666667,,24364.583333333332,,34.15250000000001
78,2012-01-30,2898.6663750000002,30382.708333333332,6487.257875,1970.577875,79.76517267473858,31.552105043285817,20.68973747530494,52.241842518590765,6487.257875,,30382.708333333332,,29.026086956521734
78,2012-01-31,2627.4282916666666,27564.583333333332,5570.691291666666,2018.7780416666667,72.30127384883508,31.52361617082621,19.582943129214396,51.1065593000406,5570.691291666666,,27564.583333333332,,42.0425
78,2012-02-01,2510.713583333333,26018.958333333332,5272.267124999999,1640.61525,69.0895317372959,31.912722628705865,19.634859737225742,51.54758236593161,5272.267124999999,,26018.958333333332,,48.597500000000004
78,2012-02-02,2620.90575,26873.125,6109.803541666667,1242.0705,72.12178728673638,32.25446348879938,22.030754774730692,54.28521826353007,6109.803541666667,,26873.125,,32.9975
78,2012-02-03,2563.1675,26957.77783333333,6153.239916666666,1153.9575833333333,70.53295266923499,31.44484721348014,22.11770501477757,53.56255222825772,6153.239916666666,,26957.77783333333,,31.625
78,2012-02-04,2321.4711666666667,23668.229166666668,5662.105041666667,705.4085833333334,63.8819803705742,32.43800372184457,23.18101559036305,55.61901931220762,5662.105041666667,,23668.229166666668,,33.635
78,2012-02-05,2185.0595416666665,22099.895833333332,5821.061958333333,294.77433333333335,60.12822073931389,32.69863624970317,25.523033934875013,58.22167018457818,5821.061958333333,,22099.895833333332,,28.264999999999997
78,2012-02-06,2873.447041666667,29551.354166666668,6226.736791666666,1820.33525,79.07118991928087,32.15750912268768,20.417540420714094,52.57504954340176,6226.736791666666,,29551.354166666668,,40.63249999999999
78,2012-02-07,2714.70125,28346.145833333332,6180.420375000001,1364.5489166666666,74.70284122179417,31.67266569093371,21.127314691569453,52.799980382503165,6180.420375000001,,28346.145833333332,,33.8825
78,2012-02-08,2891.3447916666664,29850.625,6906.411,1176.4693333333332,79.56369817464685,32.03340071976059,22.419157792944812,54.452558512705394,6906.411,,29850.625,,27.132499999999993
78,2012-02-09,2997.8324583333338,31176.041666666668,6777.66,1917.8510416666668,82.49401371308018,31.801160981117842,21.06585585886598,52.867016839983826,6777.66,,31176.041666666668,,32.5475
78,2012-02-10,2979.743375,30889.375,6778.387166666666,1830.1646250000001,81.99624036873968,31.902618665524173,21.26363715310863,53.16625581863281,6778.387166666666,,30889.375,,30.297500000000003
78,2012-02-11,1907.946,19561.5625,4816.4105,488.6668333333334,52.50264171711613,32.25664007228223,23.8583417760442,56.11498184832643,4816.4105,,19561.5625,,24.132500000000007
78,2012-02-12,2260.896583333333,23208.958333333332,5976.133375,370.77529166666665,62.21509585397175,32.21674352186109,24.950826446367255,57.16756996822835,5976.133375,,23208.958333333332,,16.287499999999998
78,2012-02-13,2597.0805416666667,27086.041666666668,6378.008083333333,1178.5825,71.46616790497157,31.710016435595552,22.8170674286179,54.527083864213445,6378.008083333333,,27086.041666666668,,31.385000000000005
78,2012-02-14,3016.52225,31485.9375,6718.952458333333,1981.5460833333334,83.0083172812328,31.6844735094994,20.677843393490257,52.36231690298966,6718.952458333333,,31485.9375,,34.09250000000001
78,2012-02-15,2721.674791666667,28626.666666666668,6016.411291666667,1788.9399166666665,74.89473835076133,31.442859912554876,20.36512308841795,51.807983000972825,6016.411291666667,,28626.666666666668,,36.38
78,2012-02-16,2894.392125,30222.291666666668,6587.734125,1857.90575,79.64755434782607,31.67280787377957,21.12170503092316,52.79451290470273,6587.734125,,30222.291666666668,,35.26999999999999
78,2012-02-17,2712.725375,28363.854166666668,5778.718666666667,1947.4579166666665,74.6484693175564,31.62985325528698,19.741793759156554,51.371647014443546,5778.718666666667,,28363.854166666668,,37.895
78,2012-02-18,2097.0295,21270.0,5134.592833333333,747.805875,57.70582003302146,32.605708459981116,23.391540444075133,55.99724890405625,5134.592833333333,,21270.0,,31.93249999999999
78,2012-02-19,2213.96575,22376.770833333332,5430.988083333334,622.823625,60.92365850302697,32.721264231285666,23.51807323435527,56.239337465640936,5430.988083333334,,22376.770833333332,,30.290000000000003
78,2012-02-20,3033.7321666666667,31453.333333333332,7075.737666666667,1745.295875,83.48189781691433,31.898271478951628,21.798436673337473,53.696708152289105,7075.737666666667,,31453.333333333332,,28.092500000000005
78,2012-02-21,2823.7825,29657.291666666668,6333.7297499999995,1844.91925,77.70452669235003,31.488817009229297,20.694185760623007,52.183002769852294,6333.7297499999995,,29657.291666666668,,32.300000000000004
78,2012-02-22,2798.005916666667,29388.958333333332,5902.341125,2236.6490833333332,76.99520959456981,31.48625630335753,19.460787723992606,50.94704402735014,5902.341125,,29388.958333333332,,42.35
78,2012-02-23,3138.1498333333334,32771.5625,6717.889583333334,2360.0072083333334,86.3552513300312,31.668910163123904,19.86351102296866,51.532421186092556,6717.889583333334,,32771.5625,,36.215
78,2012-02-24,2582.732125,26647.395833333332,6139.529291666667,1465.4269166666666,71.07132980187122,32.05392247986258,22.325469729138987,54.379392209001566,6139.529291666667,,26647.395833333332,,35.787499999999994
78,2012-02-25,2000.4350833333335,20379.791666666668,5104.468458333334,590.6168333333334,55.04774582645386,32.462451472827006,24.27007325443906,56.73252472726607,5104.468458333334,,20379.791666666668,,31.116363636363644
78,2012-02-26,2225.3994583333333,22600.520833333332,5780.5195416666675,480.52245833333336,61.2382899926619,32.56462799451273,24.78384753587056,57.348475530383304,5780.5195416666675,,22600.520833333332,,25.115000000000006
78,2012-02-27,2941.6771666666664,30704.6875,6534.274833333333,2007.4524166666667,80.94873876352962,31.68450443126616,20.621156493472593,52.30566092473875,6534.274833333333,,30704.6875,,35.217499999999994
78,2012-02-28,2719.769375,28613.125,6096.966833333333,1802.7567083333333,74.84230531095211,31.43571755885663,20.647565053419413,52.08328261227605,6096.966833333333,,28613.125,,32.285
78,2012-02-29,2932.730125,30478.75,6833.8317916666665,1628.9385,80.70253508530544,31.822298089325162,21.726383236467225,53.548681325792394,6833.8317916666665,,30478.75,,31.303478260869575
78,2012-03-01,2758.0728333333336,29585.659750000003,6174.434083333334,1830.510375,75.89633553476428,30.830535150880557,20.22256327381679,51.05309842469734,6174.434083333334,,29585.659750000003,,34.805
78,2012-03-02,2510.727625,25918.333333333332,5771.408666666666,1218.931625,69.08991813428729,32.03679933887823,21.577198604840582,53.61399794371881,5771.408666666666,,25918.333333333332,,39.74
78,2012-03-03,1837.1026250000002,18805.729166666668,4211.155833333333,950.9842083333333,50.55318175564118,32.30723803024731,21.698586221873274,54.00582425212058,4211.155833333333,,18805.729166666668,,44.517500000000005
78,2012-03-04,2324.628166666667,23666.875,5359.369416666666,1202.6234166666666,63.96885433865346,32.4839751567587,21.942852274542567,54.42682743130127,5359.369416666666,,23666.875,,31.256521739130427
78,2012-03-05,2989.751791666667,31085.729166666668,7285.062083333333,1297.3650416666667,82.27165084388186,31.80758283706181,22.70871192228647,54.516294759348284,7285.062083333333,,31085.729166666668,,18.859999999999996
78,2012-03-06,2910.1984583333337,30383.645833333332,6711.611124999999,1649.3676249999999,80.08251123647038,31.676654827462553,21.404604265749157,53.081259093211706,6711.611124999999,,30383.645833333332,,30.004999999999995
