ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2012-03-07,2653.632375,27958.4375,5734.742708333334,2128.4582083333335,73.02235484314805,31.38950387189664,19.875650164660197,51.26515403655684,5734.742708333334,,27958.4375,,53.18
78,2012-03-08,2805.9361666666664,29645.104166666668,5798.409,2483.7793333333334,77.21343331498807,31.30267103378993,18.952921671331698,50.25559270512163,5798.409,,29645.104166666668,,53.442499999999995
78,2012-03-09,2192.858875,22844.166666666668,5472.749541666667,1100.8065,60.34284190974133,31.746215046396248,23.2140307801114,54.960245826507645,5472.749541666667,,22844.166666666668,,31.992500000000007
78,2012-03-10,2152.4192083333332,22024.583333333332,5517.1307916666665,643.1752083333333,59.23002774720235,32.320327215587874,24.273135558384006,56.59346277397188,5517.1307916666665,,22024.583333333332,,26.645
78,2012-03-11,2201.885333333333,22403.854166666668,4982.629041666666,1227.83025,60.59123096679508,32.50338204529093,21.550438957628764,54.0538210029197,4982.629041666666,,22403.854166666668,,44.54749999999999
78,2012-03-12,2869.3813333333333,30024.479166666668,5830.273125,2515.0184583333335,78.95931021830856,31.60598846198791,18.81627798053994,50.42226644252785,5830.273125,,30024.479166666668,,51.659130434782604
78,2012-03-13,2713.546083333333,28500.9375,5289.368041666667,2644.136375,74.67105347642634,31.487243789381903,17.983115922141028,49.470359711522924,5289.368041666667,,28500.9375,,61.055
78,2012-03-14,2612.0940833333334,27391.458333333332,5355.688083333333,2254.726625,71.87930884241423,31.537716984131226,18.94612609753873,50.48384308166995,5355.688083333333,,27391.458333333332,,48.47749999999999
78,2012-03-15,2735.663958333333,28701.666666666668,5745.442541666667,2321.2342916666666,75.27969065309117,31.52188812804157,19.39709407546852,50.91898220351009,5745.442541666667,,28701.666666666668,,48.2075
78,2012-03-16,2680.982625,28038.229166666668,5740.036833333333,2153.8414583333333,73.77497592184919,31.62277728031037,19.83738403031137,51.46016131062174,5740.036833333333,,28038.229166666668,,50.7425
78,2012-03-17,1941.33,19774.583333333332,4412.956041666667,1121.693375,53.42129884424875,32.46748253204601,21.624325141684928,54.09180767373094,4412.956041666667,,19774.583333333332,,54.44
78,2012-03-18,2172.429583333333,22174.0625,4916.282875,1265.0620833333335,59.78067097780223,32.40089687647564,21.48383948658501,53.88473636306065,4916.282875,,22174.0625,,61.29500000000001
78,2012-03-19,2986.9601666666663,31183.4375,6092.319041666667,2677.556916666667,82.19483122362868,31.678312165636314,18.931235288269956,50.609547453906266,6092.319041666667,,31183.4375,,63.20749999999999
78,2012-03-20,2932.9341249999998,30865.625,5781.996125000001,2982.3669583333335,80.70814873417721,31.425617792255593,18.151939004797775,49.57755679705337,5781.996125000001,,30865.625,,64.0925
78,2012-03-21,2880.7904999999996,30329.6875,5484.468458333333,3136.721708333333,79.27326637314253,31.412343042125475,17.52213048969144,48.93447353181691,5484.468458333333,,30329.6875,,65.24749999999999
78,2012-03-22,2874.677125,30305.104166666668,5488.307666666667,3136.803375,79.10503921298844,31.371109814054364,17.548620043447556,48.91972985750193,5488.307666666667,,30305.104166666668,,65.33
78,2012-03-23,2918.072791666667,30602.291666666668,6578.915249999999,2041.7683333333334,80.2991962483948,31.535430362486256,20.83150486684241,52.36693522932867,6578.915249999999,,30602.291666666668,,61.82000000000002
78,2012-03-24,2039.9642083333335,21096.458333333332,4456.031583333333,1380.537625,56.13550380664098,31.9793466336067,20.46722721485009,52.446573848456794,4456.031583333333,,21096.458333333332,,53.0825
78,2012-03-25,2178.690125,22270.3125,4768.314375,1246.50075,59.95294785360484,32.35383339560772,20.747170322363793,53.101003717971516,4768.314375,,22270.3125,,47.675000000000004
78,2012-03-26,2983.497625,31025.833333333332,6403.665625000001,2008.1745833333334,82.0995493946065,31.80232212755,19.999792699007394,51.802114826557386,6403.665625000001,,31025.833333333332,,36.3125
78,2012-03-27,2997.2925416666662,31273.958333333332,6677.5498333333335,1922.491875,82.47915634745917,31.695884146831094,20.68971876083633,52.385602907667426,6677.5498333333335,,31273.958333333332,,33.282500000000006
78,2012-03-28,2686.1732500000003,28265.3125,5240.730208333333,2458.2286666666664,73.91781095211888,31.42945277826272,17.96628622471247,49.39573900297519,5240.730208333333,,28265.3125,,49.4075
78,2012-03-29,2841.9090833333335,29792.604166666668,6025.407625,2158.1920833333334,78.203331957439,31.547017349239916,19.59739151158603,51.144408860825955,6025.407625,,29792.604166666668,,39.274999999999984
78,2012-03-30,2810.0560833333334,29606.875,6115.590875000001,2166.823625,77.32680471473124,31.389110475030318,20.01548677526351,51.404597250293826,6115.590875000001,,29606.875,,38.96750000000001
78,2012-03-31,2083.046208333333,21256.25,4837.155208333334,900.632125,57.32102939827555,32.40923991366728,22.050765772644766,54.460005686312044,4837.155208333334,,21256.25,,40.205000000000005
78,2012-04-01,2189.845875,22298.958333333332,4992.050291666666,934.4039583333333,60.25993051733627,32.47772233327286,21.692753366554374,54.170475699827236,4992.050291666666,,22298.958333333332,,39.365
78,2012-04-02,2996.4570833333332,31346.25,6349.354666666666,2404.1261666666664,82.45616629976152,31.61397168169068,19.627468842992005,51.24144052468268,6349.354666666666,,31346.25,,41.5325
78,2012-04-03,2909.1538333333333,30446.979166666668,5842.701958333334,2460.7999999999997,80.05376536415336,31.59941683846503,18.59472781969779,50.19414465816282,5842.701958333334,,30446.979166666668,,41.45000000000001
78,2012-04-04,2722.275,28623.333333333332,5587.204375,2350.7747083333334,74.91125481563016,31.453456465425017,18.91449072218416,50.367947187609175,5587.204375,,28623.333333333332,,44.55500000000001
78,2012-04-05,2635.5183333333334,27826.770833333332,5711.702833333333,2027.2171666666666,72.52389469822052,31.3227454553775,19.88946472403484,51.21221017941233,5711.702833333333,,27826.770833333332,,37.96250000000001
78,2012-04-06,2710.0755416666666,28693.229166666668,5854.063625,2091.61575,74.57555150431114,31.236226315473242,19.769619652557942,51.005845968031174,5854.063625,,28693.229166666668,,38.63
78,2012-04-07,2123.7737083333336,21655.0,4670.0032083333335,1280.1654166666667,58.44176412584847,32.434457850030455,20.8967762978515,53.33123414788196,4670.0032083333335,,21655.0,,42.8375
78,2012-04-08,1603.1527083333333,16623.333333333332,3471.5316666666663,945.3022500000001,44.11537447257384,31.894321710526818,20.23593707981838,52.13025879034521,3471.5316666666663,,16623.333333333332,,47.15749999999999
78,2012-04-09,2633.0894166666667,27596.770833333332,5292.696708333334,2208.952041666667,72.45705604476242,31.554690972783956,18.58399344144889,50.13868441423285,5292.696708333334,,27596.770833333332,,46.46000000000001
78,2012-04-10,2779.867708333333,29259.479166666668,5256.685625,2490.7177916666665,76.4960844340488,31.420575004279705,17.408674953199178,48.82924995747888,5256.685625,,29259.479166666668,,44.044999999999995
78,2012-04-11,2970.013625,31063.541666666668,6065.832708333332,2403.385333333333,81.72849821133738,31.620159984418656,18.9216829667663,50.541842951184954,6065.832708333332,,31063.541666666668,,41.487500000000004
78,2012-04-12,2957.9577083333334,30819.479166666668,5948.517124999999,2590.2054583333334,81.39674486332783,31.741193764048028,18.702674858384274,50.4438686224323,5948.517124999999,,30819.479166666668,,45.747499999999995
78,2012-04-13,2970.6371249999997,30964.791666666668,5948.602208333334,2559.528625,81.74565561364886,31.727659266752852,18.615172641011643,50.3428319077645,5948.602208333334,,30964.791666666668,,46.879999999999995
78,2012-04-14,2281.523041666667,23439.6875,4168.407749999999,2557.2015833333335,62.78269239589066,32.19064160196039,17.232118800694877,49.42276040265527,4168.407749999999,,23439.6875,,53.20250000000001
78,2012-04-15,2217.992083333333,22863.854166666668,3831.724666666667,2392.9778333333334,61.034454687213355,32.082421573932336,16.23921965055692,48.321641224489255,3831.724666666667,,22863.854166666668,,60.335
78,2012-04-16,2930.837791666667,30662.291666666668,6173.434333333334,2552.177416666667,80.6504620711796,31.611402419671325,19.509337651441786,51.12074007111311,6173.434333333334,,30662.291666666668,,72.3725
78,2012-04-17,2900.6225,30740.520833333332,5909.8211249999995,2359.1424166666666,79.81900110071547,31.20589055506255,18.628737257270412,49.83462781233296,5909.8211249999995,,30740.520833333332,,50.885
78,2012-04-18,3026.8159166666665,31737.291666666668,6588.07075,1998.21425,83.29157723353514,31.540802355527862,20.114474648569125,51.65527700409699,6588.07075,,31737.291666666668,,42.9725
78,2012-04-19,2844.385166666667,29887.395833333332,6373.079583333333,1899.26,78.27146853788295,31.474360923136587,20.66243826317186,52.136799186308444,6373.079583333333,,29887.395833333332,,55.86500000000001
78,2012-04-20,2898.204625,30405.0,6746.466416666666,1771.0444166666666,79.75246629058887,31.523949884329628,21.50065337793364,53.02460326226327,6746.466416666666,,30405.0,,66.8675
78,2012-04-21,2374.3374583333334,24418.958333333332,5204.4039999999995,1302.0876666666666,65.33674899101084,32.15673163976659,20.652097697791284,52.808829337557874,5204.4039999999995,,24418.958333333332,,48.987500000000004
78,2012-04-22,2249.1189583333335,23134.166666666668,5135.253333333333,1121.3225833333333,61.891000504494585,32.15253038096638,21.50940098051781,53.66193136148419,5135.253333333333,,23134.166666666668,,41.70500000000001
78,2012-04-23,2955.8135416666664,30803.75,6463.622375,1882.0427083333334,81.33774192808659,31.734381283199536,20.332589297651076,52.066970580850615,6463.622375,,30803.75,,38.92250000000001
78,2012-04-24,2898.0454583333335,30450.625,5742.068958333333,2269.4417916666666,79.74808636030086,31.474988020833905,18.272269644588683,49.74725766542259,5742.068958333333,,30450.625,,41.8025
78,2012-04-25,3026.4888333333333,31672.708333333332,5756.0702083333335,2567.953375,83.28257659145112,31.601701413964218,17.610074113256953,49.21177552722117,5756.0702083333335,,31672.708333333332,,42.275000000000006
78,2012-04-26,2758.8092916666665,28900.3125,5423.746708333333,2345.5735416666666,75.91660131168592,31.570083618125395,18.185161547394593,49.755245165519995,5423.746708333333,,28900.3125,,45.462499999999984
78,2012-04-27,2237.7019583333336,23344.895833333332,4991.4965,1209.815,61.57682879288204,31.70055695528645,20.718539286958407,52.419096242244855,4991.4965,,23344.895833333332,,38.389999999999986
78,2012-04-28,2007.6240416666667,20877.916666666668,4729.747791666667,935.182375,55.245570766831776,31.801808567843104,21.951849979029372,53.75365854687247,4729.747791666667,,20877.916666666668,,38.53999999999999
78,2012-04-29,1958.0629166666668,20276.5625,4590.97825,942.8945416666667,53.88175334800954,31.93661646853238,21.939726397269347,53.87634286580172,4590.97825,,20276.5625,,42.50000000000001
78,2012-04-30,2872.3465,30079.166666666668,5707.781875000001,2392.97,79.04090533847001,31.581126692481405,18.387465489969944,49.968592182451346,5707.781875000001,,30079.166666666668,,48.28249999999999
78,2012-05-01,2901.9505833333333,30633.958333333332,5865.8175,2566.1205416666667,79.85554714731242,31.32878024104851,18.55434947125892,49.88312971230743,5865.8175,,30633.958333333332,,52.887499999999996
78,2012-05-02,2998.4108333333334,31421.354166666668,5659.0815,3015.7700833333333,82.50992937075766,31.558970788214136,17.451845250095698,49.01081603830983,5659.0815,,31421.354166666668,,59.975
78,2012-05-03,2864.941166666667,30281.875,5876.777208333333,2791.290958333333,78.83712621537333,31.28884533333632,18.80514848721399,50.09399382055031,5876.777208333333,,30281.875,,64.10000000000001
78,2012-05-04,2969.242375,31325.416666666668,6163.431041666667,2705.708166666667,81.70727504127683,31.347678535413603,19.065402910330405,50.413081445744,6163.431041666667,,31325.416666666668,,65.99750000000002
78,2012-05-05,2031.3138333333334,21002.395833333332,4584.6795833333335,1278.5473749999999,55.89746376811594,31.986356822140266,21.1524390424419,53.138795864582164,4584.6795833333335,,21002.395833333332,,57.79999999999999
78,2012-05-06,1845.918625,18990.0,3830.2802916666665,1323.3422083333332,50.79577944413869,32.14727593840189,19.544559823747843,51.69183576214973,3830.2802916666665,,18990.0,,56.337500000000006
78,2012-05-07,2137.4269583333335,23691.979166666668,4234.861083333333,1915.9646249999998,58.8174727114291,29.836407604058696,17.320408449214654,47.156816053273346,4234.861083333333,,23691.979166666668,,58.820000000000014
78,2012-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,58.43
78,2012-05-09,1623.2486666666666,18075.416666666668,3059.8970000000004,1769.2880416666667,44.6683727756375,29.69978658180831,16.403585751558797,46.103372333367105,3059.8970000000004,,18075.416666666668,,60.665
78,2012-05-10,2845.1408749999996,29660.833333333332,5417.217708333334,2722.58325,78.29226403412217,31.723202061468182,17.697553896909877,49.42075595837805,5417.217708333334,,29660.833333333332,,49.55000000000001
78,2012-05-11,2218.0624166666666,23109.895833333332,5103.331666666667,1391.7119583333333,61.03639011190607,31.741859587037347,21.39814415414496,53.140003741182305,5103.331666666667,,23109.895833333332,,54.627500000000005
78,2012-05-12,2007.3857500000001,20583.541666666668,4514.600916666667,951.934625,55.23901348376445,32.25279268075386,21.25296687123573,53.505759551989605,4514.600916666667,,20583.541666666668,,64.835
78,2012-05-13,2109.161125,21693.125,5521.240916666667,766.5592499999999,58.03965671436434,32.15468284201693,24.662374129743025,56.81705697175996,5521.240916666667,,21693.125,,65.35249999999998
78,2012-05-14,2955.0357499999996,31174.375,6254.055666666667,2504.130041666667,81.31633874518435,31.34884720170098,19.43946417513846,50.78831137683943,6254.055666666667,,31174.375,,64.92500000000001
78,2012-05-15,3009.6841249999998,31705.208333333332,6209.781875000001,2695.7999999999997,82.82014653274628,31.39401758913378,18.978681470150697,50.37269905928448,6209.781875000001,,31705.208333333332,,65.00750000000001
78,2012-05-16,2845.182375,30070.833333333332,6040.279291666667,2433.9032916666665,78.29340602641717,31.291129297024785,19.463989390897677,50.75511868792246,6040.279291666667,,30070.833333333332,,61.3175
78,2012-05-17,2916.2475,30707.395833333332,5976.996958333333,2513.2207083333333,80.24896807925151,31.40783373289377,18.860810440422657,50.268644173316424,5976.996958333333,,30707.395833333332,,52.595000000000006
78,2012-05-18,2980.7840833333335,31192.395833333332,6007.166833333333,2749.069916666667,82.02487846266739,31.603732419369525,18.6612728480921,50.265005267461625,6007.166833333333,,31192.395833333332,,57.61250000000001
78,2012-05-19,2003.8045833333333,20617.604166666668,4482.099291666666,1155.9682916666668,55.1404673454412,32.142063828698106,21.065102586899748,53.207166415597854,4482.099291666666,,20617.604166666668,,66.7925
78,2012-05-20,2095.4322500000003,21428.541666666668,4580.947875,1301.2314583333334,57.6618670886076,32.33982003576426,20.71490934241284,53.0547293781771,4580.947875,,21428.541666666668,,72.59
78,2012-05-21,2979.467,31304.791666666668,6099.5526666666665,2768.747541666667,81.98863511282333,31.476349052490754,18.880238251000428,50.35658730349118,6099.5526666666665,,31304.791666666668,,69.89
78,2012-05-22,3022.811333333333,31675.9375,5944.107958333333,2761.593666666667,83.18137956338286,31.560084362286734,18.183501382614907,49.74358574490164,5944.107958333333,,31675.9375,,68.585
78,2012-05-23,2980.831708333333,31338.229166666668,6078.729125000001,2765.8008750000004,82.02618900201797,31.457166152961978,18.795705937523216,50.2528720904852,6078.729125000001,,31338.229166666668,,69.38
78,2012-05-24,2854.7831666666666,30100.520833333332,6021.009999999999,2604.7943333333333,78.5575995230233,31.36575226285418,19.38276100871635,50.74851327157054,6021.009999999999,,30100.520833333332,,71.825
78,2012-05-25,2827.606916666667,29731.666666666668,6078.939875,2523.1689166666665,77.80976655659512,31.452586919511777,19.812026286148587,51.26461320566036,6078.939875,,29731.666666666668,,76.745
78,2012-05-26,2836.7442083333335,29275.416666666668,5626.3038750000005,2745.002916666667,78.06120551274995,32.04598926673624,18.622603743583312,50.66859301031954,5626.3038750000005,,29275.416666666668,,73.835
78,2012-05-27,2659.4915416666668,27598.125,5365.633125,2568.9514583333334,73.18358672720602,31.869527676205156,18.839167168312223,50.708694844517375,5365.633125,,27598.125,,70.82000000000001
78,2012-05-28,2947.640125,30857.083333333332,6175.928041666666,2735.0175416666666,81.11282677490368,31.591931377260945,19.39401184589327,50.985943223154216,6175.928041666666,,30857.083333333332,,75.7625
78,2012-05-29,2762.7545833333334,29008.958333333332,5883.617333333333,2471.253166666667,76.02516740047697,31.496824082899632,19.653168931654644,51.149993014554276,5883.617333333333,,29008.958333333332,,77.78749999999998
78,2012-05-30,2993.44925,31723.020833333332,6175.141208333333,2768.4060000000004,82.37339708310402,31.207138918095804,18.862213636590067,50.069352554685864,6175.141208333333,,31723.020833333332,,68.74249999999999
78,2012-05-31,3009.8388333333332,31786.145833333332,6270.849375000001,2543.24175,82.82440377912309,31.315688224277615,19.116518451152903,50.43220667543052,6270.849375000001,,31786.145833333332,,60.85249999999999
78,2012-06-01,2973.2124583333334,31406.354166666668,6345.672208333333,2470.2073333333333,81.81652334434048,31.30869825582488,19.578544984835432,50.887243240660304,6345.672208333333,,31406.354166666668,,57.98750000000001
78,2012-06-02,2080.0032916666664,21460.208333333332,4890.531166666667,1182.50425,57.23729476242892,32.05432821498023,22.08220309793056,54.1365313129108,4890.531166666667,,21460.208333333332,,61.15250000000001
78,2012-06-03,2042.3729999999998,21110.833333333332,4633.677625,1260.8545000000001,56.201788662630705,31.99530646670075,21.268690002653035,53.26399646935378,4633.677625,,21110.833333333332,,59.99000000000001
78,2012-06-04,2920.247,30835.729166666668,5818.853416666666,2560.1496666666667,80.35902586681343,31.320014530611978,18.285359243115586,49.60537377372756,5818.853416666666,,30835.729166666668,,56.2175
78,2012-06-05,2857.7754583333335,30222.5,5736.333791666667,2657.366125,78.63994106585947,31.27190276538049,18.39180404143002,49.66370680681051,5736.333791666667,,30222.5,,58.505
78,2012-06-06,2888.4711666666667,30484.583333333332,5792.5455833333335,2683.1242916666665,79.48462208769034,31.33605813534969,18.412361767983924,49.74841990333361,5792.5455833333335,,30484.583333333332,,60.71
78,2012-06-07,3013.544416666667,31614.270833333332,5868.315666666666,2874.281375,82.9263736011741,31.524704068821745,17.986663112233874,49.511367181055626,5868.315666666666,,31614.270833333332,,63.589999999999996
78,2012-06-08,2884.371541666667,30263.020833333332,5870.986,2634.784916666667,79.37180907172996,31.520675510720032,18.798321402913327,50.31899691363336,5870.986,,30263.020833333332,,68.675
78,2012-06-09,2146.8494166666665,22743.4375,4706.019375,1878.9663333333335,59.07675885158687,31.21778381247139,20.050163013417173,51.26794682588856,4706.019375,,22743.4375,,64.835
78,2012-06-10,2261.802625,23524.372916666664,4622.505958333333,2129.4084583333333,62.24002820583379,31.797519284165148,19.04056042689262,50.83807971105777,4622.505958333333,,23524.372916666664,,73.68500000000002
78,2012-06-11,3046.0533333333333,31762.916666666668,6426.852791666667,2974.6837083333335,83.8209502843515,31.715657478864472,19.60641901975015,51.32207649861462,6426.852791666667,,31762.916666666668,,78.05749999999999
78,2012-06-12,3055.8793333333338,32177.708333333332,5921.712375,3212.528791666667,84.0913410383416,31.40781191860026,17.832511026534906,49.24032294513517,5921.712375,,32177.708333333332,,69.875
78,2012-06-13,2930.01925,30842.916666666668,5968.799416666666,2925.153291666667,80.62793753439735,31.417500029846156,18.75218361315941,50.16968364300557,5968.799416666666,,30842.916666666668,,61.955000000000005
78,2012-06-14,3108.129125,32813.645833333336,6146.811166666666,3281.896708333333,85.52914488167309,31.325726915922385,18.151632406388956,49.47735932231134,6146.811166666666,,32813.645833333336,,64.43749999999999
78,2012-06-15,2505.9389166666665,26245.416666666668,5368.031541666666,2288.148083333333,68.95814300128417,31.57719868616164,19.819006942395873,51.3962056285575,5368.031541666666,,26245.416666666668,,69.08
78,2012-06-16,2213.885333333333,22907.395833333332,4715.734958333333,1993.7179166666667,60.92144560631076,31.962150619142292,19.947752471674676,51.90990309081697,4715.734958333333,,22907.395833333332,,72.83749999999999
78,2012-06-17,2135.132708333333,22027.604166666668,4293.750708333334,1927.2703333333332,58.75433980003669,32.05635957587864,18.888169226237707,50.94452880211635,4293.750708333334,,22027.604166666668,,74.675
78,2012-06-18,2887.0500833333335,30463.020833333332,5813.217000000001,2814.0507083333337,79.44551687763713,31.34281082283941,18.491147808751162,49.833958631590576,5813.217000000001,,30463.020833333332,,70.09250000000002
78,2012-06-19,2959.787166666667,31539.166666666668,6528.2894166666665,2645.5013750000003,81.44708769033205,31.03607978462037,20.057162272905003,51.093242057525366,6528.2894166666665,,31539.166666666668,,75.6725
78,2012-06-20,3197.5428749999996,33518.541666666664,7271.7105833333335,2535.264958333333,87.98962231700604,31.549163773825285,21.02189067613229,52.571054449957565,7271.7105833333335,,33518.541666666664,,82.85391304347827
78,2012-06-21,3404.096791666667,35739.270833333336,7206.778166666667,3006.702625,93.67354957805908,31.500163185143947,19.53960451394935,51.0397676990933,7206.778166666667,,35739.270833333336,,83.6913043478261
78,2012-06-22,3219.7875,34128.993,6379.405374999999,3137.2562083333337,88.60174738580076,31.200411842056138,18.11244285941913,49.31285470147527,6379.405374999999,,34128.993,,74.4275
78,2012-06-23,2558.9114999999997,27043.4375,5226.192458333334,2381.0207083333335,70.41583654375344,31.293199076528737,18.725947760913044,50.019146837441774,5226.192458333334,,27043.4375,,70.52000000000001
78,2012-06-24,2220.5937083333333,23139.166666666668,4555.555083333334,1970.3502500000002,61.10604590900752,31.737884968612008,19.077167406069833,50.815052374681834,4555.555083333334,,23139.166666666668,,69.545
78,2012-06-25,3022.915333333333,31804.895833333332,6141.980541666667,2865.963875,83.184241423592,31.433200082371965,18.712627023872212,50.14582710624418,6141.980541666667,,31804.895833333332,,63.7775
78,2012-06-26,2948.9175,31075.104166666668,6247.019333333334,2476.6865416666665,81.14797743533298,31.38387899315261,19.479623543745824,50.86350253689843,6247.019333333334,,31075.104166666668,,65.3
78,2012-06-27,2875.1812083333334,30404.895833333332,6027.343583333334,2628.3475416666665,79.11891052100532,31.27362990836185,19.20891043557979,50.482540343941636,6027.343583333334,,30404.895833333332,,69.2975
78,2012-06-28,2914.8111666666664,30603.645833333332,5998.682583333334,2822.151875,80.20944322142725,31.49878834777875,18.9934132472004,50.49220159497916,5998.682583333334,,30603.645833333332,,75.635
78,2012-06-29,2596.148541666667,27227.1875,5726.610291666667,2269.4384166666664,71.44052123463584,31.534310994503283,20.38051480821204,51.91482580271533,5726.610291666667,,27227.1875,,79.61749999999998
78,2012-06-30,2777.396708333333,29398.993000000002,5875.377708333333,2575.352125,76.42808773619518,31.243670757747516,19.3652736806712,50.608944438418725,5875.377708333333,,29398.993000000002,,79.91749999999999
78,2012-07-01,2890.2964166666666,30404.270833333332,5937.902208333333,2832.4512083333334,79.534849110255,31.43868577241405,18.924253244439722,50.36293901685377,5937.902208333333,,30404.270833333332,,76.9925
78,2012-07-02,3064.0335833333334,32320.625,6150.710875,3078.853541666667,84.31572876536416,31.35236898558237,18.440210107155217,49.79257909273759,6150.710875,,32320.625,,75.29
78,2012-07-03,3061.5531666666666,32071.25,6072.463541666667,3030.49,84.24747294074481,31.570576287213374,18.34718041396644,49.91775670117982,6072.463541666667,,32071.25,,76.28
78,2012-07-04,3170.904958333333,33560.625,6498.776666666668,3115.7719583333333,87.2566031462117,31.247104223170307,18.763846656271465,50.010950879441765,6498.776666666668,,33560.625,,82.21999999999998
78,2012-07-05,3185.581791666667,33488.958333333336,6331.2274166666675,3265.1768749999997,87.66047858191158,31.458912987658444,18.319203083009302,49.77811607066774,6331.2274166666675,,33488.958333333336,,74.63749999999999
78,2012-07-06,3465.221125,36464.0625,6873.1345833333335,3471.8435416666666,95.35556205283434,31.428415932313627,18.264597180133045,49.69301311244667,6873.1345833333335,,36464.0625,,77.915
78,2012-07-07,3025.4956666666662,31898.854166666668,5998.07175,3055.4064166666667,83.25524674371674,31.3673654025091,18.220356752322534,49.58772215483164,5998.07175,,31898.854166666668,,74.83999999999999
78,2012-07-08,2914.754625,30679.0625,5599.256,3015.974833333333,80.20788731425426,31.420747080557128,17.685141646406986,49.10588872696411,5599.256,,30679.0625,,73.8275
78,2012-07-09,2907.715833333333,30315.0,5706.522666666667,2818.6643333333336,80.01419464318474,31.72130018260035,18.24039659373307,49.961696776333426,5706.522666666667,,30315.0,,71.5475
78,2012-07-10,2933.91275,31360.486166666666,5928.765041666667,2980.5665416666666,80.7350784259769,30.940049111153538,18.318999697340168,49.25904880849371,5928.765041666667,,31360.486166666666,,71.51
78,2012-07-11,3031.1447083333333,31720.9375,5957.312333333334,3113.5164999999997,83.41069643184737,31.60219489057016,18.198041814761112,49.80023670533127,5957.312333333334,,31720.9375,,73.55749999999998
78,2012-07-12,3100.590875,32410.625,6143.353875,3171.414,85.32170817281232,31.638337139641465,18.36700860281696,50.00534574245843,6143.353875,,32410.625,,77.2025
78,2012-07-13,3182.717583333333,33307.8125,6449.3367916666675,3283.1612499999997,87.58166162172077,31.601564459174707,18.762437059672266,50.364001518846976,6449.3367916666675,,33307.8125,,79.4225
78,2012-07-14,2828.620625,29761.145833333332,5927.812208333333,2894.708375,77.83766166758393,31.432697046274676,19.300345860369827,50.73304290664451,5927.812208333333,,29761.145833333332,,82.33999999999999
78,2012-07-15,2983.8492499999998,31580.3125,6387.948708333333,2758.9926250000003,82.10922537149146,31.247627278119882,19.600416491739164,50.84804376985904,6387.948708333333,,31580.3125,,77.16499999999999
78,2012-07-16,3149.691375,33772.5,6580.4421250000005,3013.7039999999997,86.6728501651073,30.843338615126513,18.880442395279402,49.72378101040592,6580.4421250000005,,33772.5,,78.8375
78,2012-07-17,3310.3920833333336,34656.458333333336,6645.103916666667,3310.8826666666664,91.09499403779124,31.590161571831004,18.579665933790228,50.16982750562122,6645.103916666667,,34656.458333333336,,88.1975
78,2012-07-18,3342.619166666667,35288.125,6762.857416666667,3484.810791666667,91.98181526325445,31.32671867164762,18.570429603439422,49.89714827508705,6762.857416666667,,35288.125,,78.25250000000001
78,2012-07-19,3160.835416666667,33095.208333333336,5994.563541666666,3362.7912916666664,86.9795106402495,31.58590716466611,17.55143990599902,49.13734707066512,5994.563541666666,,33095.208333333336,,71.41250000000001
78,2012-07-20,2724.543416666667,28645.0,5592.625958333333,2683.3899166666665,74.97367684828473,31.45585522685255,18.918524000472683,50.37437922732523,5592.625958333333,,28645.0,,70.7
78,2012-07-21,2560.8452083333336,26758.75,5096.834708333333,2503.37375,70.46904811043846,31.650027887138517,18.456741522038296,50.10676940917681,5096.834708333333,,26758.75,,73.81250000000001
78,2012-07-22,2769.3745416666666,28915.416666666668,5540.139833333334,2752.3453750000003,76.20733466336452,31.674431709930268,18.565710512026467,50.24014222195673,5540.139833333334,,28915.416666666668,,79.05499999999999
78,2012-07-23,3135.9995,32857.083333333336,6485.183166666667,3129.7575833333335,86.29607870115575,31.56483812913041,19.125532695676295,50.690370824806706,6485.183166666667,,32857.083333333336,,83.95250000000003
78,2012-07-24,3089.329833333333,32466.25,6329.838458333333,2977.375125,85.01182810493488,31.469420155655577,18.89212458355929,50.36154473921487,6329.838458333333,,32466.25,,75.90499999999999
78,2012-07-25,2882.9668333333334,30384.166666666668,5704.617916666666,2875.305875,79.33315446707026,31.37970868575938,18.192799559218948,49.57250824497832,5704.617916666666,,30384.166666666668,,71.585
78,2012-07-26,3158.6518333333333,33532.604166666664,6533.263416666666,3113.0929166666665,86.91942304164374,31.1523681421267,18.879182701802257,50.031550843928976,6533.263416666666,,33532.604166666664,,76.00249999999998
78,2012-07-27,3157.157416666667,33368.854166666664,6703.780291666667,3007.6800000000003,86.87829985323793,31.290430155956145,19.46698889596549,50.75741905192162,6703.780291666667,,33368.854166666664,,74.96
78,2012-07-28,2745.8494166666665,28727.291666666668,5689.036083333333,2414.7765833333333,75.55997294074481,31.611028323461188,19.189528646348517,50.800556969809705,5689.036083333333,,28727.291666666668,,70.5425
78,2012-07-29,2619.238375,27609.375,5470.800916666667,2506.213458333333,72.07590465052284,31.374371922366556,19.20059283826805,50.5749647606346,5470.800916666667,,27609.375,,74.6975
78,2012-07-30,3018.4077083333336,31861.041666666668,6375.481333333333,2614.6867916666665,83.0602011098881,31.331019127061616,19.389799160670094,50.72081828773172,6375.481333333333,,31861.041666666668,,74.795
78,2012-07-31,3035.954875,31950.833333333332,6378.842874999999,2986.066041666667,83.54306205283434,31.424596744073835,19.345502613329707,50.77009935740353,6378.842874999999,,31950.833333333332,,77.87750000000001
78,2012-08-01,3065.0426666666667,32317.8125,6025.32925,3219.9708333333333,84.34349660612732,31.365423693579032,18.065880341595886,49.431304035174925,6025.32925,,32317.8125,,73.61
78,2012-08-02,3108.9007500000002,32833.020833333336,6045.795333333333,3286.8051666666665,85.55037837094112,31.31501372526639,17.84279564499258,49.157809370258974,6045.795333333333,,32833.020833333336,,77.21749999999999
78,2012-08-03,3129.741375,33051.354166666664,6501.985958333334,3134.6871666666666,86.1238683269125,31.316685026802677,19.062377773880144,50.37906280068283,6501.985958333334,,33051.354166666664,,80.465
78,2012-08-04,3172.6683749999997,33556.145833333336,6428.034333333333,3296.1278333333335,87.30512864611998,31.26865475989456,18.562070477978217,49.83072523787278,6428.034333333333,,33556.145833333336,,84.0425
78,2012-08-05,2973.294416666667,31328.958333333332,6128.949625,3032.5371250000003,81.81877866446524,31.3869092127483,18.956597957068784,50.34350716981708,6128.949625,,31328.958333333332,,80.705
78,2012-08-06,3041.305875,32305.9375,5821.429541666667,3326.5424583333333,83.69031026417171,31.133958582519906,17.460939180341732,48.59489776286164,5821.429541666667,,32305.9375,,70.9025
78,2012-08-07,2961.4335833333334,31200.729166666668,5764.935083333334,2958.6560000000004,81.49239359750506,31.390182769303216,17.903996334479093,49.29417910378231,5764.935083333334,,31200.729166666668,,72.40999999999998
78,2012-08-08,3121.040875,32852.708333333336,6705.110416666666,2783.3548333333333,85.8844489543203,31.418458227046692,19.776756151204793,51.195214378251485,6705.110416666666,,32852.708333333336,,76.05499999999999
78,2012-08-09,3128.377916666667,33051.354166666664,6801.190374999999,2743.088125,86.08634883507614,31.303042048020714,19.939578625844984,51.2426206738657,6801.190374999999,,33051.354166666664,,76.08500000000001
78,2012-08-10,3121.4149583333333,33359.375,6691.240291666666,2898.7675416666666,85.89474293707578,30.94497903975213,19.436095468051242,50.38107450780337,6691.240291666666,,33359.375,,71.38250000000001
78,2012-08-11,3007.652583333333,31747.395833333332,6444.724916666666,3041.5557083333333,82.76424279948633,31.33113682237309,19.67055350910158,51.00169033147467,6444.724916666666,,31747.395833333332,,75.45500000000001
78,2012-08-12,2906.6509583333336,30797.1875,5905.7595,3063.344291666667,79.98489153366356,31.213208761753673,18.581681117532582,49.79488987928626,5905.7595,,30797.1875,,70.80500000000002
78,2012-08-13,3092.551916666667,32881.770833333336,6212.903166666667,3069.6005,85.10049302880205,31.10415388578584,18.308791935126003,49.412945820911844,6212.903166666667,,32881.770833333336,,72.365
78,2012-08-14,3005.342541666667,31911.5625,6052.562208333333,3100.7603333333336,82.70067533480095,31.146015881640952,18.3785606260681,49.524576507709064,6052.562208333333,,31911.5625,,70.985
78,2012-08-15,3084.999208333333,32754.6875,6087.035958333334,3309.5255416666664,84.89265845716383,31.14857531721018,18.007470403433835,49.156045720644016,6087.035958333334,,32754.6875,,71.39
78,2012-08-16,3090.8084999999996,32650.520833333332,6032.056874999999,3247.38825,85.0525178866263,31.306792551046563,17.90175532445698,49.20854787550354,6032.056874999999,,32650.520833333332,,71.71249999999999
78,2012-08-17,2953.2419166666664,31887.951333333334,5716.84075,3140.1697916666667,81.2669762428912,30.628730488143006,17.371998320771308,48.000728808914324,5716.84075,,31887.951333333334,,72.065
78,2012-08-18,2702.883625,28552.916666666668,5137.32075,2692.2370416666668,74.37764515685195,31.306423820470012,17.43437996430536,48.74080378477538,5137.32075,,28552.916666666668,,65.24
78,2012-08-19,2504.8855,26874.02783333333,4729.2775,2622.3423333333335,68.92915520088057,30.825611961300382,17.052275397102985,47.87788735840337,4729.2775,,26874.02783333333,,63.574999999999996
78,2012-08-20,3027.8824999999997,32212.395833333332,5824.016666666666,3184.3187916666666,83.3209273527793,31.086553953865888,17.51942647104867,48.60598042491456,5824.016666666666,,32212.395833333332,,65.465
78,2012-08-21,3048.27925,32266.875,6047.184083333334,3001.59275,83.88220280682445,31.24312268023327,18.1600309895334,49.403153669766674,6047.184083333334,,32266.875,,66.58999999999999
78,2012-08-22,3008.1042083333336,31920.729166666668,5949.920916666667,2974.03775,82.77667056503394,31.165684139092036,18.06170283494842,49.227386974040456,5949.920916666667,,31920.729166666668,,68.6075
78,2012-08-23,2980.148416666667,31622.1875,6116.672291666667,2902.363,82.00738625940195,31.167543536582663,18.743194266875822,49.91073780345848,6116.672291666667,,31622.1875,,71.495
78,2012-08-24,2218.12025,23397.083333333332,5108.98325,1756.4257083333332,61.03798156301596,31.35306160307863,21.158898714848426,52.51196031792706,5108.98325,,23397.083333333332,,73.445
78,2012-08-25,2593.0505,27421.770833333332,5617.347958333333,2363.9718749999997,71.35526967528894,31.273181740481437,19.849799852004413,51.12298159248585,5617.347958333333,,27421.770833333332,,75.4475
78,2012-08-26,2788.27475,29291.458333333332,5949.656583333333,2699.207625,76.72742845349477,31.481191591888326,19.68208971459929,51.16328130648762,5949.656583333333,,29291.458333333332,,77.6675
78,2012-08-27,3114.2587916666666,32989.479166666664,6554.404416666667,2894.9618750000004,85.69782035406347,31.220210800875137,19.252098641286835,50.472309442161965,6554.404416666667,,32989.479166666664,,75.21499999999999
78,2012-08-28,2948.4110416666667,31214.0625,6053.708416666667,2852.9498750000002,81.13404077233535,31.238798681144814,18.792800609589918,50.03159929073473,6053.708416666667,,31214.0625,,72.6275
78,2012-08-29,2286.8835833333333,24264.479166666668,4547.791916666666,2044.8096666666668,62.930203173729595,31.16948840850007,18.161424701433127,49.33091310993319,4547.791916666666,,24264.479166666668,,63.657500000000006
78,2012-08-30,2897.5225833333334,31230.65966666667,5196.186125,3062.2743750000004,79.73369794533113,30.683313886095547,16.1221829072873,46.805496793382844,5196.186125,,31230.65966666667,,67.8725
78,2012-08-31,3097.1209583333334,32773.229166666664,6063.769666666667,3318.523625,85.22622339937627,31.253274275448206,17.928492096865927,49.18176637231414,6063.769666666667,,32773.229166666664,,79.00999999999999
78,2012-09-01,2931.3591250000004,30754.583333333332,5817.251,3030.5748333333336,80.66480806274079,31.522145636025765,18.32855630959399,49.850701945619754,5817.251,,30754.583333333332,,73.91000000000001
78,2012-09-02,2786.8032083333333,29233.958333333332,5510.328958333333,2924.6486666666665,76.68693473674554,31.526464441230743,18.264601680055208,49.79106612128596,5510.328958333333,,29233.958333333332,,70.0775
78,2012-09-03,3037.4294166666664,32113.229166666668,5911.990958333333,3238.3192916666667,83.58363832324343,31.280868828233466,17.838982742925314,49.11985157115878,5911.990958333333,,32113.229166666668,,70.0175
78,2012-09-04,3131.4512083333334,33219.583333333336,6493.524375,3181.620375,86.17091932672903,31.175114654460863,18.941161058040795,50.116275712501654,6493.524375,,33219.583333333336,,74.63000000000001
78,2012-09-05,3110.563791666667,32837.604166666664,6504.090625,3125.2725833333334,85.59614176297927,31.327391884550295,19.192671195894935,50.52006308044523,6504.090625,,32837.604166666664,,72.31249999999999
78,2012-09-06,3120.1543333333334,33107.395833333336,6339.905708333333,3265.420291666667,85.86005320124748,31.16790747186373,18.555731522181144,49.723638994044876,6339.905708333333,,33107.395833333336,,73.71499999999999
78,2012-09-07,2653.9301666666665,28065.208333333332,5848.0498333333335,2395.5829583333334,73.03054944046964,31.27359528269602,20.191244930293095,51.46484021298912,5848.0498333333335,,28065.208333333332,,74.08250000000001
78,2012-09-08,2700.6915833333333,28270.104166666668,5383.1665416666665,2867.063875,74.31732480278848,31.59396794750894,18.45145889151797,50.04542683902691,5383.1665416666665,,28270.104166666668,,70.24249999999999
78,2012-09-09,2643.6812083333334,27900.729166666668,4888.881249999999,2776.2399583333336,72.74851976701522,31.336473552687416,16.979083251363303,48.315556804050715,4888.881249999999,,27900.729166666668,,61.865
78,2012-09-10,3140.719416666667,33149.166666666664,6077.367666666666,2889.4270833333335,86.42596083287471,31.333803476660094,17.764917642844935,49.09872111950504,6077.367666666666,,33149.166666666664,,57.75499999999999
78,2012-09-11,2871.5732083333332,30602.916666666668,5299.525791666667,3122.51075,79.0196259860576,31.032278488559427,16.780098009818396,47.81237649837782,5299.525791666667,,30602.916666666668,,60.0725
78,2012-09-12,3004.837625,31856.354166666668,5676.053208333334,3244.539875,82.6867810952119,31.194751373029195,17.265163269115043,48.45991464214424,5676.053208333334,,31856.354166666668,,66.5825
78,2012-09-13,2997.486875,31846.145833333332,5827.230166666667,3121.204708333333,82.48450399009356,31.12841455546208,17.730688318530834,48.859102873992924,5827.230166666667,,31846.145833333332,,70.77500000000002
78,2012-09-14,2333.9865833333333,24490.9375,4727.005,2318.6039166666665,64.22637818748854,31.51733850656736,18.702555594494445,50.21989410106181,4727.005,,24490.9375,,69.22999999999999
78,2012-09-15,2505.985166666667,26278.229166666668,4493.7390000000005,2532.263375,68.95941570354064,31.53835165572989,16.570364114707576,48.10871577043746,4493.7390000000005,,26278.229166666668,,60.237500000000004
78,2012-09-16,2390.80775,24876.041666666668,4306.043291666667,2391.7505833333335,65.78997660979637,31.78483566579639,16.773257680443308,48.5580933462397,4306.043291666667,,24876.041666666668,,59.105
78,2012-09-17,2915.870166666667,30974.479166666668,5582.745125,3254.752458333333,80.23858466336453,31.132984898508937,17.464819085166777,48.59780398367571,5582.745125,,30974.479166666668,,64.7
78,2012-09-18,2964.4168750000003,31572.916666666668,5987.0394166666665,2822.8868333333335,81.5744874793616,31.051398477361836,18.37459251813943,49.42599099550126,5987.0394166666665,,31572.916666666668,,65.81
78,2012-09-19,2945.057875,31236.666666666668,6003.628166666666,2491.5352083333332,81.04176871216289,31.180691443465484,18.623847466908877,49.80453891037436,6003.628166666666,,31236.666666666668,,53.61500000000001
78,2012-09-20,2804.2965,30269.895833333332,6216.486875,2195.7843333333335,77.1683131535498,30.638647812601306,19.900060526210698,50.53870833881201,6216.486875,,30269.895833333332,,57.9275
78,2012-09-21,2177.765875,23058.75,5293.160416666667,1517.31325,59.927514446890484,31.234317343989463,22.24331939718635,53.477636741175814,5293.160416666667,,23058.75,,64.97749999999999
78,2012-09-22,2248.291708333333,23822.916666666668,4371.616625,2035.0431666666666,61.86823633278296,31.211476802317108,17.781460936943898,48.992937739260995,4371.616625,,23822.916666666668,,62.84
78,2012-09-23,2288.2800416666664,23752.083333333332,4368.785666666667,1985.56575,62.96863075582462,31.86134134381657,17.822939508230274,49.68428085204685,4368.785666666667,,23752.083333333332,,54.1325
78,2012-09-24,2905.744041666667,30709.166666666668,5393.398958333333,2979.5584583333334,79.95993510365071,31.292907434932292,17.018246825315188,48.31115426024748,5393.398958333333,,30709.166666666668,,51.3725
78,2012-09-25,2834.7884166666668,30075.833333333332,5461.889208333333,2825.1672083333337,78.00738625940195,31.171634189813908,17.597278998028028,48.768913187841925,5461.889208333333,,30075.833333333332,,62.13499999999999
78,2012-09-26,2966.08275,31403.958333333332,5775.526375,2983.417,81.6203288387452,31.23600341619281,17.82081171567612,49.05681513186893,5775.526375,,31403.958333333332,,63.68750000000001
78,2012-09-27,2927.6979166666665,30935.833333333332,5729.542083333334,2748.7010416666667,80.56405934690882,31.298320634870418,17.946443542909,49.24476417777942,5729.542083333334,,30935.833333333332,,57.995
78,2012-09-28,2342.3697916666665,25032.395833333332,4411.6241666666665,2350.96025,64.45706636396991,30.94636416960206,17.07718928433791,48.02355345393996,4411.6241666666665,,25032.395833333332,,52.54999999999999
78,2012-09-29,2199.610708333333,22702.5,4291.2405,1702.227708333333,60.528638093927725,32.04267256850988,18.315951014512795,50.35862358302268,4291.2405,,22702.5,,56.645
78,2012-09-30,2067.3924166666666,21637.395833333332,4081.0916666666667,1632.5424166666664,56.89027013392038,31.599085921122338,18.27644241058965,49.87552833171199,4081.0916666666667,,21637.395833333332,,53.48000000000001
78,2012-10-01,2781.762041666667,29381.145833333332,5598.621375,2584.351125,76.5482124839479,31.311785908583477,18.464292519369813,49.776078427953294,5598.621375,,29381.145833333332,,58.7225
78,2012-10-02,3013.789125,31738.333333333332,6005.497166666667,2802.5031249999997,82.93310745734728,31.40402651656471,18.33517891170004,49.739205428264746,6005.497166666667,,31738.333333333332,,60.2525
78,2012-10-03,3038.9554583333334,32014.479166666668,6589.542833333333,2567.8859583333333,83.62563176481379,31.39312034364195,19.944775270374745,51.337895614016695,6589.542833333333,,32014.479166666668,,63.987500000000004
78,2012-10-04,2614.4379166666668,27558.020833333332,5954.247625,1956.398125,71.94380618235186,31.37522870688642,20.93626326273733,52.31149196962376,5954.247625,,27558.020833333332,,65.54
78,2012-10-05,2049.8440416666667,21689.6875,5269.173,1187.131,56.40737594019446,31.255331970998757,23.540162995422016,54.795494966420776,5269.173,,21689.6875,,64.13
78,2012-10-06,2154.233125,22375.9375,4549.7467916666665,1642.3311666666666,59.27994290038525,31.839632788436063,19.70272473173482,51.54235752017089,4549.7467916666665,,22375.9375,,54.38750000000001
78,2012-10-07,2236.0557083333333,23420.381916666665,4226.619416666666,2077.0311666666666,61.531527472023484,31.575136548178108,17.487167650941977,49.062304199120085,4226.619416666666,,23420.381916666665,,48.56750000000002
78,2012-10-08,2866.845333333333,30306.979166666668,5379.089708333334,2816.1178333333332,78.88952485782426,31.283706583071165,17.198336397505255,48.48204298057641,5379.089708333334,,30306.979166666668,,47.62250000000001
78,2012-10-09,3168.472916666667,33590.729166666664,5847.8348750000005,3337.7557916666665,87.18967849935792,31.19515579178696,16.86925768626896,48.064413478055926,5847.8348750000005,,33590.729166666664,,47.73500000000001
78,2012-10-10,3362.552416666667,35667.604166666664,6121.394583333334,3743.8042499999997,92.53033617684828,31.17824861043259,16.63017193658946,47.808420547022045,6121.394583333334,,35667.604166666664,,52.302500000000016
78,2012-10-11,3037.9021666666667,31910.625,5607.954708333334,3066.4443333333334,83.59664740414603,31.484374113666043,17.0290135021106,48.51338761577665,5607.954708333334,,31910.625,,48.92000000000001
78,2012-10-12,2951.977875,30954.375,5453.623291666667,2785.8908333333334,81.23219248761696,31.538980421062313,17.07196056607653,48.61094098713885,5453.623291666667,,30954.375,,44.645
78,2012-10-13,2616.4394583333333,27031.875,4763.413458333333,2500.2614583333334,71.99888437901303,32.01040069617664,17.075066807016814,49.085467503193456,4763.413458333333,,27031.875,,42.695
78,2012-10-14,2069.119666666667,21299.479166666668,4080.7737916666665,1812.9481666666668,56.93780040359567,32.12722507082327,18.56495240694878,50.69217747777205,4080.7737916666665,,21299.479166666668,,60.56749999999999
78,2012-10-15,2808.0094166666663,29175.416666666668,5455.880708333333,2627.829833333333,77.27048477343607,31.830105915346103,18.120413405325024,49.95051932067112,5455.880708333333,,29175.416666666668,,61.2575
78,2012-10-16,2360.5965,24971.145833333332,4813.948416666667,2031.4686666666666,64.95862685745735,31.263664310620527,18.680274943946127,49.94393925456666,4813.948416666667,,24971.145833333332,,46.4075
78,2012-10-17,2774.9550416666666,29195.625,5349.9075416666665,2711.3592083333333,76.36089822968263,31.433646551283996,17.756149887949014,49.189796439233,5349.9075416666665,,29195.625,,50.404999999999994
78,2012-10-18,3394.91825,35678.75,6386.118083333334,3447.057083333333,93.4209755090809,31.468517341712364,17.343934184798112,48.81245152651047,6386.118083333334,,35678.75,,57.66499999999999
78,2012-10-19,723.8009166666667,7442.258333333334,1918.0832083333335,671.2595,19.91747156485049,32.16406852757759,24.973706592370636,57.13777511994823,1918.0832083333335,,7442.258333333334,,56.71250000000001
78,2012-10-20,0.0,-29.848958333333332,404.81991666666664,7.9483749999999995,0.0,0.0,0.0,0.0,404.81991666666664,,-29.848958333333332,,53.86249999999999
78,2012-10-21,635.61675,6647.121875,1248.9913333333334,511.00404166666664,17.490829664281783,31.624107870081954,18.207322547348973,49.83143041743093,1248.9913333333334,,6647.121875,,54.54499999999999
78,2012-10-22,1906.627125,19483.854166666668,3148.2442916666664,1602.8460833333331,52.466349064391856,32.36290422650438,15.65719126993649,48.02009549644087,3148.2442916666664,,19483.854166666668,,53.36000000000001
78,2012-10-23,2064.4917083333335,21240.378125,4678.764125000001,1212.4092916666666,56.81044877086773,32.14456034226353,21.344658465846685,53.489218808110216,4678.764125000001,,21240.378125,,49.804999999999986
78,2012-10-24,1931.2890833333333,19999.548583333333,4215.471916666666,1331.1237916666666,53.144994037791236,31.936232655953688,20.424259038412345,52.36049169436604,4215.471916666666,,19999.548583333333,,52.73749999999998
78,2012-10-25,2137.8472916666665,21787.708333333332,4724.238458333333,1459.62,58.82903939644102,32.450524302441586,21.010701878718834,53.46122618116041,4724.238458333333,,21787.708333333332,,60.5975
78,2012-10-26,2067.7254166666667,21175.520833333332,4714.750458333333,1389.0399583333335,56.89943359016695,32.29351779387895,21.57470733130807,53.86822512518702,4714.750458333333,,21175.520833333332,,63.1475
78,2012-10-27,2181.937375,22166.041666666668,4620.497541666667,1726.4563333333333,60.04230531095212,32.55447734417673,20.198582892666217,52.75306023684294,4620.497541666667,,22166.041666666668,,57.004999999999995
78,2012-10-28,2135.1379583333332,22113.958333333332,4556.824250000001,1737.1842916666667,58.754484268941475,31.931259224720026,19.96715064518907,51.89840986990909,4556.824250000001,,22113.958333333332,,47.73500000000001
