ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2012-10-29,2492.1812916666668,26771.909750000003,5381.304708333333,2289.085583333333,68.57956223628692,30.786255562913983,19.477290172900812,50.263545735814795,5381.304708333333,,26771.909750000003,,51.935
78,2012-10-30,2729.9664166666666,29239.6875,5871.954458333334,2787.7949583333334,75.12290634745918,30.877431626396913,19.459436257990756,50.33686788438767,5871.954458333334,,29239.6875,,54.732499999999995
78,2012-10-31,1997.4103750000002,21138.75,4832.593875,1336.4717083333333,54.96451224545955,31.24960914791482,22.15242624519887,53.40203539311369,4832.593875,,21138.75,,45.079999999999984
78,2012-11-01,2545.621291666667,26981.458333333332,5535.883791666667,2102.5993750000002,70.05011809759677,31.20218204849739,19.88116585110636,51.08334789960376,5535.883791666667,,26981.458333333332,,45.10999999999999
78,2012-11-02,2758.536,28995.3125,6025.426208333333,2086.251583333333,75.90908090258668,31.46353052756372,20.136328198375868,51.59985872593958,6025.426208333333,,28995.3125,,40.8125
78,2012-11-03,1921.9025833333333,19963.645833333332,4830.6995,800.7198749999999,52.88669739497339,31.838170555012802,23.447171960951792,55.2853425159646,4830.6995,,19963.645833333332,,40.26499999999999
78,2012-11-04,1932.8390416666668,20142.708333333332,4739.388291666667,937.5560416666667,53.187645615483405,31.73470139404195,22.799468865768446,54.5341702598104,4739.388291666667,,20142.708333333332,,38.44250000000002
78,2012-11-05,2756.8342916666666,29236.041666666668,6234.5914999999995,1667.1073749999998,75.86225348559897,31.185210584519417,20.6637782987608,51.84898888328022,6234.5914999999995,,29236.041666666668,,36.155
78,2012-11-06,2910.8916666666664,30542.1875,6506.046375000001,1876.4635833333332,80.10158686479545,31.519730447609934,20.641312947564668,52.1610433951746,6506.046375000001,,30542.1875,,34.6175
78,2012-11-07,2996.421208333333,31915.555583333335,6595.257083333334,2071.193083333333,82.45517909557879,31.04967396746084,20.02394403268174,51.073618000142574,6595.257083333334,,31915.555583333335,,32.12
78,2012-11-08,2864.0237500000003,30555.10425,6316.1499583333325,2036.1026666666667,78.81188084755092,30.999125062415438,20.03036971219701,51.02949477461245,6316.1499583333325,,30555.10425,,33.717499999999994
78,2012-11-09,3007.721666666667,31299.270833333332,6393.546208333333,2330.815125,82.76614382682077,31.780448015592576,19.79374135100738,51.57418936659995,6393.546208333333,,31299.270833333332,,39.342499999999994
78,2012-11-10,2029.6952083333333,21477.708333333332,4349.9009166666665,1499.4545833333334,55.85292262887543,31.253558803156356,19.625093155521427,50.87865195867779,4349.9009166666665,,21477.708333333332,,47.66750000000001
78,2012-11-11,2337.330916666667,24202.291666666668,4540.765083333333,2172.1428333333333,64.31840717299579,31.938925711889965,18.179956785169466,50.118882497059424,4540.765083333333,,24202.291666666668,,59.3225
78,2012-11-12,3102.2966250000004,32684.0625,5952.312583333333,3256.4317916666664,85.36864680792516,31.39090806939322,17.646964025025927,49.03787209441915,5952.312583333333,,32684.0625,,62.405
78,2012-11-13,3329.9835000000003,35537.53466666667,6854.211625,2778.858791666667,91.63410842047331,30.98927216522014,18.689191564634,49.67846372985413,6854.211625,,35537.53466666667,,40.205000000000005
78,2012-11-14,3012.7845833333336,31489.375,6710.7766249999995,1997.1198333333332,82.90546459365254,31.64175988029882,20.650427415916557,52.29218729621539,6710.7766249999995,,31489.375,,37.6325
78,2012-11-15,3146.947041666667,32959.0625,7030.234291666667,2247.322125,86.59733191157586,31.57702242117606,20.66879945594555,52.245821877121614,7030.234291666667,,32959.0625,,33.035
78,2012-11-16,2650.5972916666665,28108.75,6359.087583333334,1634.1376666666665,72.93883576407998,31.185937771654228,21.92166700047998,53.10760477213421,6359.087583333334,,28108.75,,34.83499999999999
78,2012-11-17,2872.4998333333333,29923.125,6395.859874999999,1904.427125,79.04512474775271,31.747509100489467,20.71153543811313,52.4590445386026,6395.859874999999,,29923.125,,35.26250000000001
78,2012-11-18,2544.5587083333335,26085.104166666668,5706.774541666667,1488.7501249999998,70.02087804989911,32.26090089745808,21.199149740713107,53.46005063817118,5706.774541666667,,26085.104166666668,,35.1275
78,2012-11-19,2454.678625,24846.5625,5544.871708333333,1439.1404166666669,67.54756810676939,32.672692008149625,21.62447099824527,54.29716300639489,5544.871708333333,,24846.5625,,36.8825
78,2012-11-20,2506.3684166666667,25797.743083333335,5808.469041666667,1382.2585,68.96996193359016,32.13067038390459,21.81726306949469,53.94793345339928,5808.469041666667,,25797.743083333335,,36.86750000000001
78,2012-11-21,2793.36,28937.291666666668,6122.500458333333,1685.3036666666667,76.8673637864612,31.92461137480354,20.501764820358286,52.42637619516183,6122.500458333333,,28937.291666666668,,40.25
78,2012-11-22,1848.6476666666667,19520.833333333332,4814.142208333334,996.645125,50.87087690332049,31.31932434704193,23.896861375162363,55.216185722204294,4814.142208333334,,19520.833333333332,,40.099999999999994
78,2012-11-23,1972.65225,21053.888875,4790.4738333333335,1274.5610416666666,54.28322096862961,30.986662135424393,22.047860310291146,53.03452244571554,4790.4738333333335,,21053.888875,,46.61750000000001
78,2012-11-24,2186.6183333333333,22518.854166666668,5039.074166666666,967.6570833333334,60.17111539167125,32.11317807942232,21.683269356294854,53.79644743571718,5039.074166666666,,22518.854166666668,,34.8425
78,2012-11-25,2187.970875,22203.333333333332,5587.611124999999,772.3517083333332,60.20833447991194,32.589668935346495,24.385310908167288,56.974979843513786,5587.611124999999,,22203.333333333332,,32.599999999999994
78,2012-11-26,3073.3239166666667,32500.90283333333,6810.315833333333,1775.8081666666667,84.57137910475143,31.272996868115666,20.304492103480406,51.577488971596075,6810.315833333333,,32500.90283333333,,34.9475
78,2012-11-27,3066.1655833333334,32154.583333333332,6970.493083333334,1698.5938333333334,84.37439689965144,31.536196227214724,21.00588178332243,52.54207801053715,6970.493083333334,,32154.583333333332,,34.29500000000001
78,2012-11-28,2557.1960416666666,27148.333333333332,6239.989041666667,1207.133875,70.36863075582463,31.15139083090862,22.272089174413136,53.42348000532176,6239.989041666667,,27148.333333333332,,34.355
78,2012-11-29,2589.62325,27486.493041666665,5905.934,1429.4427083333333,71.26095899834893,31.15830643051403,20.82042352544108,51.978729955955124,5905.934,,27486.493041666665,,38.7725
78,2012-11-30,3066.18975,32027.604166666668,7150.539,1520.923,84.37506191524491,31.66147666419963,21.633890641362466,53.29536730556209,7150.539,,32027.604166666668,,28.385000000000005
78,2012-12-01,2225.3140416666665,22530.729166666668,5700.237666666667,468.35158333333334,61.23593950651256,32.664247092373664,24.515345554296985,57.17959264667064,5700.237666666667,,22530.729166666668,,32.53250000000001
78,2012-12-02,1223.5654166666666,12498.784708333333,3381.950166666667,391.0785,33.66993441570354,32.375463674398446,26.21921707833808,58.59468075273653,3381.950166666667,,12498.784708333333,,48.462499999999984
78,2012-12-03,2352.983875,24266.770833333332,5384.844,1396.6274166666665,64.74914350577875,32.06738552954716,21.502127863901364,53.56951339344853,5384.844,,24266.770833333332,,44.78
78,2012-12-04,2752.748291666667,28690.0,5746.985916666667,1938.5192916666667,75.74981540084389,31.731641901326707,19.41019450321219,51.1418364045389,5746.985916666667,,28690.0,,54.455000000000005
78,2012-12-05,2550.0465416666666,26855.520833333332,5984.659625,1183.2272083333335,70.17189162538983,31.4029985018286,21.5936559931351,52.9966544949637,5984.659625,,26855.520833333332,,38.464999999999996
78,2012-12-06,2508.3815416666666,26056.876041666666,5887.6494999999995,1254.6504583333333,69.02535887910474,31.836684992574455,21.894745616026228,53.73143060860068,5887.6494999999995,,26056.876041666666,,30.244999999999994
78,2012-12-07,2367.98925,24625.416666666668,5841.636583333333,1077.2210416666667,65.16205971381397,31.80187526929658,22.9864153848313,54.78829065412789,5841.636583333333,,24625.416666666668,,37.714999999999996
78,2012-12-08,2126.025125,21345.729166666668,5115.95875,1025.0982083333333,58.503718354430376,32.939271417736585,23.223963592194167,56.163235009930744,5115.95875,,21345.729166666668,,40.90250000000001
78,2012-12-09,2128.9211666666665,21317.083333333332,5050.022416666667,942.2940833333333,58.583411300678776,33.028464822783945,22.955450789262475,55.98391561204642,5050.022416666667,,21317.083333333332,,38.72
78,2012-12-10,2898.7722916666667,30206.875,6050.051166666667,1941.9092083333335,79.76808727756375,31.736928539640274,19.407676831445002,51.14460537108526,6050.051166666667,,30206.875,,46.1975
78,2012-12-11,2981.9659583333337,30715.9375,6764.330166666667,1605.6845,82.05740116492387,32.10668720934308,21.339356791021082,53.446044000364154,6764.330166666667,,30715.9375,,32.9975
78,2012-12-12,2914.4971666666665,30409.583333333332,6639.720208333333,1651.2783333333334,80.2008026050266,31.6963868611433,21.157269209023617,52.85365607016692,6639.720208333333,,30409.583333333332,,35.78
78,2012-12-13,3137.5812499999997,32688.020833333332,6692.127916666667,1851.5638333333334,86.33960511832692,31.744094688487852,19.837909757071525,51.58200444555937,6692.127916666667,,32688.020833333332,,37.7975
78,2012-12-14,2863.04825,29850.208333333332,6453.172500000001,1721.82475,78.78503714914694,31.720344222760836,20.94817583207368,52.66852005483451,6453.172500000001,,29850.208333333332,,36.425000000000004
78,2012-12-15,2161.877375,21932.291666666668,5279.047333333333,893.884,59.4902965052284,32.598951719472254,23.32339921836312,55.922350937835375,5279.047333333333,,21932.291666666668,,37.25749999999999
78,2012-12-16,1699.5617916666667,17345.729166666668,4686.100041666667,388.16841666666664,46.7683486974867,32.40417649083599,26.178170836104968,58.58234732694096,4686.100041666667,,17345.729166666668,,37.79
78,2012-12-17,2796.9942083333335,28846.5625,6274.963041666667,1608.7912916666667,76.96736951935425,32.06668681484161,21.078388609563607,53.14507542440522,6274.963041666667,,28846.5625,,39.995
78,2012-12-18,3014.350458333333,31053.645833333332,6302.1466666666665,1896.0113333333331,82.9485541643735,32.102417521228666,19.665102445378047,51.76751996660671,6302.1466666666665,,31053.645833333332,,40.6925
78,2012-12-19,2965.737416666667,30636.979166666668,6503.2005,1763.3501666666668,81.61082599523024,32.01425104033688,20.56844716253609,52.58269820287297,6503.2005,,30636.979166666668,,38.525000000000006
78,2012-12-20,2820.242375,29296.354166666668,6402.1179999999995,1460.0109583333333,77.60710993395706,31.836802807036978,21.175340378144185,53.01214318518117,6402.1179999999995,,29296.354166666668,,32.87
78,2012-12-21,2923.8343333333337,30347.708333333332,6396.550958333333,1642.2362916666668,80.45774169877087,31.862764306739592,20.423974768963575,52.28673907570317,6396.550958333333,,30347.708333333332,,36.267500000000005
78,2012-12-22,1387.8562083333334,14090.9375,4292.671416666667,181.98691666666664,38.190869794533114,32.57325617698621,29.51943634855658,62.0926925255428,4292.671416666667,,14090.9375,,31.438823529411767
78,2012-12-23,1337.1354166666667,13729.6875,4251.072208333333,125.09958333333333,36.795140799853236,32.208561640713654,30.002547514842366,62.211109155556024,4251.072208333333,,13729.6875,,32.96
78,2012-12-24,2639.262625,27618.4375,6335.636791666667,1256.4924583333334,72.62692969179967,31.603857414740656,22.228567194148834,53.83242460888948,6335.636791666667,,27618.4375,,31.03250000000001
78,2012-12-25,2468.6855,25526.354166666668,6348.222458333334,884.8709583333333,67.93300770500825,31.98405816719857,24.098147001074313,56.08220516827288,6348.222458333334,,25526.354166666668,,25.19130434782609
78,2012-12-26,2655.1507916666665,27475.3125,6259.7946249999995,1306.2878333333333,73.06413846083288,31.959732885497655,22.076882532583646,54.036615418081304,6259.7946249999995,,27475.3125,,19.082857142857144
78,2012-12-27,2995.31675,31089.375,7001.201583333333,1539.0473333333332,82.42478673637864,31.86305070932811,21.821313749052557,53.684364458380664,7001.201583333333,,31089.375,,24.98
78,2012-12-28,3029.963208333333,31467.916666666668,6970.04075,1610.5479166666667,83.37818404879839,31.843878239592705,21.462861767969034,53.30674000756173,6970.04075,,31467.916666666668,,27.50750000000001
78,2012-12-29,2167.8568333333333,21837.8125,5352.057125,742.4071250000001,59.65483856173179,32.83054225257873,23.748266294117496,56.57880854669622,5352.057125,,21837.8125,,27.19142857142857
78,2012-12-30,2087.152625,21343.854166666668,5528.096166666666,320.08891666666665,57.43402930654926,32.33984652202431,25.097071457726848,57.43691797975116,5528.096166666666,,21343.854166666668,,23.39
78,2012-12-31,2241.463208333333,23324.375,5818.178666666667,524.9319583333333,61.680330443955235,31.781778054081254,24.17115153499201,55.952929589073264,5818.178666666667,,23324.375,,31.632499999999993
78,2013-01-01,1717.4512083333332,17913.541666666668,4777.951916666667,245.13108333333332,47.260627637130796,31.70732036302527,25.845242973242584,57.55256333626786,4777.951916666667,,17913.541666666668,,25.31
78,2013-01-02,2204.655,22710.520833333332,5652.777791666666,513.518625,60.66744634012108,32.10481224179066,24.11876812663199,56.22358036842267,5652.777791666666,,22710.520833333332,,18.68
78,2013-01-03,2854.6692083333332,29776.458333333332,6417.0275,1167.5962916666667,78.5544636305265,31.70584563510846,20.882436163134834,52.58828179824329,6417.0275,,29776.458333333332,,12.1775
78,2013-01-04,2609.72525,27589.479166666668,6149.261541666667,1475.9360416666666,71.81412355531096,31.282962679484488,21.597315154756465,52.88027783424095,6149.261541666667,,27589.479166666668,,31.782500000000002
78,2013-01-05,1865.2422916666667,19279.02775,4603.2231249999995,932.5595416666666,51.32752591267658,31.996812504604797,23.136475459582265,55.13328796418706,4603.2231249999995,,19279.02775,,32.165
78,2013-01-06,2160.0902083333335,22163.125,5124.43675,1049.308,59.441117455512746,32.23275917288615,22.404509681888758,54.63726885477491,5124.43675,,22163.125,,34.940000000000005
78,2013-01-07,2884.668208333333,30163.958333333332,6538.4470833333335,1683.23975,79.37997271142909,31.627446300159818,21.00422122355304,52.63166752371286,6538.4470833333335,,30163.958333333332,,26.284999999999997
78,2013-01-08,2895.3626249999998,30135.208333333332,6449.044041666667,1708.8395833333334,79.6742604567969,31.774985185871746,20.736786069845312,52.51177125571706,6449.044041666667,,30135.208333333332,,24.05
78,2013-01-09,2950.9689166666667,30925.3125,6402.292875,1876.0649583333334,81.20442808658962,31.557829766258504,20.060499520247934,51.61832928650644,6402.292875,,30925.3125,,32.885
78,2013-01-10,2426.738208333333,25649.895833333332,5232.975875,1973.695,66.77870688864428,31.2891606634079,19.76894210455582,51.05810276796372,5232.975875,,25649.895833333332,,35.652499999999996
78,2013-01-11,2953.632208333333,30750.416666666668,6656.040791666666,2072.439375,81.27771624472572,31.76596121953873,20.974193617678544,52.740154837217275,6656.040791666666,,30750.416666666668,,35.809999999999995
78,2013-01-12,1344.2056666666667,13779.409708333333,3734.910375,298.47016666666667,36.98969913777289,32.262030654008534,26.264544542809286,58.526575196817824,3734.910375,,13779.409708333333,,41.2325
78,2013-01-13,1235.5481666666667,12933.308291666666,3481.2855,269.316375,33.99967437167492,31.594147519396405,26.082565935308637,57.676713454705045,3481.2855,,12933.308291666666,,49.82749999999999
78,2013-01-14,2324.0004583333334,24616.5625,5459.977708333333,1687.5228333333334,63.9515811319024,31.22233600597878,21.492343108289013,52.714679114267796,5459.977708333333,,24616.5625,,40.010000000000005
78,2013-01-15,2273.055083333333,24041.875,5867.20425,1259.4752916666666,62.5496720785177,31.267864146986213,23.647387884873837,54.91525203186005,5867.20425,,24041.875,,31.31
78,2013-01-16,2460.74275,26024.583333333332,6017.217375,1632.579125,67.71444001100716,31.270802039626368,22.404343295713616,53.67514533533998,6017.217375,,26024.583333333332,,31.317499999999995
78,2013-01-17,1946.5041250000002,19870.104166666668,5217.346041666667,683.7297083333333,53.56367982938911,32.39752066382204,25.443086897919088,57.84060756174112,5217.346041666667,,19870.104166666668,,28.602499999999992
78,2013-01-18,1765.996,18220.277791666667,4830.804875,597.0558333333333,48.596477710511834,32.05467016690396,25.691224520825518,57.74589468772948,4830.804875,,18220.277791666667,,20.25909090909091
78,2013-01-19,1396.5867916666666,14014.583333333334,3595.921875,667.712875,38.4311169968813,32.956746467434826,24.862818527212447,57.81956499464728,3595.921875,,14014.583333333334,,41.32999999999999
78,2013-01-20,1393.557375,14103.541666666666,3902.380458333333,287.36629166666665,38.34775385250413,32.67783375976607,26.811537856841124,59.48937161660719,3902.380458333333,,14103.541666666666,,34.992500000000014
78,2013-01-21,2856.9929583333337,29761.979166666668,7082.2894166666665,1308.6418333333334,78.6184083195744,31.74709215205644,23.058559059028706,54.805651211085134,7082.2894166666665,,29761.979166666668,,20.307826086956517
78,2013-01-22,2770.22,29737.465249999997,6733.88525,1248.0358333333334,76.23059988992846,30.80824106425868,21.942295860569853,52.75053692482853,6733.88525,,29737.465249999997,,12.882499999999999
78,2013-01-23,3124.526208333333,32864.0625,7619.876,1287.1927083333333,85.98035796184188,31.442677045459877,22.467096924471218,53.90977396993109,7619.876,,32864.0625,,3.6874999999999996
78,2013-01-24,3500.37075,37002.8125,8292.945291666667,1802.9412083333334,96.32280544854154,31.28498146648579,21.716726806178286,53.001708272664075,8292.945291666667,,37002.8125,,3.935
78,2013-01-25,3424.414041666667,35939.375,8004.809791666667,1980.9175833333331,94.23263736011741,31.51173676333525,21.582452770355403,53.09418953369066,8004.809791666667,,35939.375,,10.422500000000001
78,2013-01-26,2997.30625,31363.020833333332,6981.027999999999,1672.7706666666666,82.47953357182169,31.606020956764507,21.56859204172815,53.174612998492655,6981.027999999999,,31363.020833333332,,9.1625
78,2013-01-27,2898.6397083333336,30367.083333333332,6663.72275,1866.2347916666668,79.76443886442854,31.568049364132822,21.263470110402974,52.8315194745358,6663.72275,,30367.083333333332,,17.9
78,2013-01-28,2668.547,29002.395125,5802.9466250000005,1664.868625,73.43277380297192,30.429693795983543,19.388089401952925,49.817783197936464,5802.9466250000005,,29002.395125,,25.444999999999997
78,2013-01-29,2265.3282916666667,23973.344416666663,4749.350875,1905.3099166666668,62.33704710144927,31.25065433252908,19.196671524904577,50.447325857433654,4749.350875,,23973.344416666663,,35.54
78,2013-01-30,2567.8762083333336,27136.979166666668,5246.501416666667,2418.4625,70.66252637130802,31.294583310755808,18.733917179849634,50.028500490605445,5246.501416666667,,27136.979166666668,,56.34499999999999
78,2013-01-31,3057.2959583333336,32195.416666666668,6883.686708333334,2267.9895,84.13032356448359,31.405088613086402,20.71797711929762,52.12306573238402,6883.686708333334,,32195.416666666668,,36.03499999999999
78,2013-02-01,2302.6465000000003,23426.458333333332,5794.269333333334,1014.1763333333333,63.36396532746286,32.507025033602396,23.96692657205672,56.473951605659124,5794.269333333334,,23426.458333333332,,21.14705882352941
78,2013-02-02,1993.1724583333335,20782.361083333333,5055.184916666666,944.1729583333334,54.84789373509448,31.718057511179726,23.570156331748006,55.288213842927725,5055.184916666666,,20782.361083333333,,17.779999999999998
78,2013-02-03,2469.2419999999997,25600.034750000003,5685.673624999999,1443.4022083333332,67.94832140891579,31.899192656520746,21.520961676177635,53.420154332698374,5685.673624999999,,25600.034750000003,,15.62
78,2013-02-04,3043.98725,31551.770833333332,6940.1954166666665,1898.9824166666667,83.76409603742432,31.90624392695928,21.314162030109603,53.220405957068884,6940.1954166666665,,31551.770833333332,,18.02857142857143
78,2013-02-05,3126.167625,32533.020833333332,7014.65925,2017.0383333333332,86.02552627958173,31.77930980866116,20.89308112784335,52.67239093650451,7014.65925,,32533.020833333332,,17.5475
78,2013-02-06,3007.6150416666665,31500.520833333332,6746.638958333333,2012.9275416666667,82.76320973215924,31.57629018902598,20.753437334218226,52.32972752324421,6746.638958333333,,31500.520833333332,,22.7375
78,2013-02-07,3180.5450416666667,33208.229166666664,7164.068166666667,2037.389375,87.52187786644653,31.674693698765893,20.904235764115764,52.57892946288166,7164.068166666667,,33208.229166666664,,18.064999999999998
78,2013-02-08,2847.5384166666668,29560.208333333332,6626.262458333334,1853.3082916666665,78.35823931388737,31.85801353099412,21.72108154092065,53.57909507191477,6626.262458333334,,29560.208333333332,,25.171250000000004
78,2013-02-09,2220.8645,22872.1875,5301.490041666667,920.1395833333332,61.1134975233902,32.112265840708375,22.460041277437814,54.57230711814619,5301.490041666667,,22872.1875,,16.407500000000002
78,2013-02-10,2435.8797916666667,25515.416666666668,5759.865624999999,1340.7338333333335,67.03026394239589,31.57255865206259,21.874089745103937,53.44664839716652,5759.865624999999,,25515.416666666668,,20.1275
78,2013-02-11,2775.2007083333333,29155.729166666668,6158.676041666667,2171.771458333333,76.36765845716383,31.479446046558706,20.468393393923606,51.94783944048231,6158.676041666667,,29155.729166666668,,37.73749999999999
78,2013-02-12,2554.0478749999997,26929.895833333332,5849.1035833333335,1841.0896249999998,70.28199986241056,31.365408722547173,21.046260503341184,52.41166922588836,5849.1035833333335,,26929.895833333332,,34.25750000000001
78,2013-02-13,2790.4083333333333,29065.416666666668,6095.787166666666,2040.08775,76.78614015776922,31.750297433404757,20.32233213126453,52.072629564669285,6095.787166666666,,29065.416666666668,,32.40500000000001
78,2013-02-14,2853.3999166666667,29641.666666666668,6276.691833333333,2043.82475,78.51953540634746,31.835862189797165,20.518636142729807,52.354498332526965,6276.691833333333,,29641.666666666668,,32.9
78,2013-02-15,2837.575083333333,29644.270833333332,6054.307791666666,2303.2806666666665,78.08406943680059,31.656520684478263,19.789919443421827,51.4464401279001,6054.307791666666,,29644.270833333332,,36.845000000000006
78,2013-02-16,2267.547416666667,22920.729166666668,5429.150875,852.746,62.398112731608876,32.71783356410637,22.95217169218522,55.6700052562916,5429.150875,,22920.729166666668,,24.83
78,2013-02-17,1997.8842083333332,20448.541666666668,5286.291208333333,368.9414166666666,54.977551137405975,32.31205388190419,25.050075870317002,57.36212975222119,5286.291208333333,,20448.541666666668,,15.282499999999997
78,2013-02-18,2541.754625,26751.770833333332,6309.923958333333,1278.9949166666668,69.9437156026417,31.42227882699209,22.855561374154966,54.27784020114706,6309.923958333333,,26751.770833333332,,17.975
78,2013-02-19,2467.8374583333334,26276.25,5960.79525,1586.8605833333334,67.90967139057054,31.060594058181263,21.981692172722074,53.042286230903336,5960.79525,,26276.25,,30.545
78,2013-02-20,2330.628416666667,24686.979166666668,5885.240333333334,1206.054625,64.13396853788296,31.222068902771806,23.100243340756705,54.322312243528515,5885.240333333334,,24686.979166666668,,24.890000000000004
78,2013-02-21,2599.920375,27489.166666666668,6573.3841250000005,1189.1044583333335,71.54431411667585,31.279158737920714,23.171158070726943,54.450316808647656,6573.3841250000005,,27489.166666666668,,17.822857142857146
78,2013-02-22,2989.406125,31003.4375,6841.588583333333,1820.3040833333334,82.26213882773803,31.888321662959505,21.38293955849117,53.27126122145067,6841.588583333333,,31003.4375,,26.9675
78,2013-02-23,1678.0240000000001,17214.270833333332,4425.238333333334,742.2285416666667,46.175674188222345,32.23785425688613,24.909690816085245,57.14754507297138,4425.238333333334,,17214.270833333332,,35.149999999999984
78,2013-02-24,1388.1002500000002,14233.541666666666,3976.4774166666666,461.281625,38.19758530544854,32.25257890505252,27.071096439527544,59.32367534458006,3976.4774166666666,,14233.541666666666,,31.93142857142856
78,2013-02-25,2821.103458333333,29574.0625,6096.088083333333,2209.5110416666666,77.63080512749954,31.547475951697816,19.973793239441587,51.521269191139396,6096.088083333333,,29574.0625,,33.012499999999996
78,2013-02-26,2960.68125,30845.0,6358.6821666666665,2268.22525,81.4716909741332,31.744132974983696,19.975729380418805,51.719862355402505,6358.6821666666665,,30845.0,,32.622499999999995
78,2013-02-27,2614.7001666666665,27271.770833333332,5787.854333333333,1965.7970416666667,71.95102274811961,31.707729658887068,20.56480312989874,52.27253278878581,5787.854333333333,,27271.770833333332,,36.335
78,2013-02-28,2763.348,28675.520833333332,6147.029791666667,1982.5465833333335,76.04149697303248,31.86991147525334,20.77180830071386,52.641719775967196,6147.029791666667,,28675.520833333332,,36.237500000000004
78,2013-03-01,2825.4847083333334,29444.166666666668,6263.185916666666,2052.882875,77.75136786828105,31.735860966464795,20.61181988991998,52.34768085638477,6263.185916666666,,29444.166666666668,,32.23999999999999
78,2013-03-02,1654.8357083333333,16702.291666666668,4521.198083333334,432.59891666666664,45.53758140708127,32.766904187309315,26.22996880988592,58.996872997195226,4521.198083333334,,16702.291666666668,,25.317500000000006
78,2013-03-03,1753.3189166666668,17661.015625,4344.671791666667,698.3962499999999,48.24763116859292,32.83233986180149,23.83754918680509,56.66988904860659,4344.671791666667,,17661.015625,,23.060000000000006
78,2013-03-04,3040.4762499999997,31712.083333333332,7016.181916666667,1865.1379166666666,83.66748073747935,31.708334592492342,21.438597448111192,53.146932040603545,7016.181916666667,,31712.083333333332,,26.41250000000001
78,2013-03-05,3083.129375,32104.0625,6608.905916666667,2266.6461249999998,84.84120459548706,31.760574376326012,19.947564584454657,51.70813896078067,6608.905916666667,,32104.0625,,28.5425
78,2013-03-06,3089.584625,32179.583333333332,6651.819333333333,2327.0245,85.01883943313155,31.75237900049474,20.02997149696586,51.78235049746059,6651.819333333333,,32179.583333333332,,34.1675
78,2013-03-07,2982.3219583333334,31087.5,6265.866000000001,2363.835833333333,82.06719753256283,31.7267304519678,19.530600985590187,51.257331437557994,6265.866000000001,,31087.5,,35.5175
78,2013-03-08,2584.4410416666665,27195.833333333332,5955.5055,1594.2319166666666,71.11835557695836,31.428297038806,21.21956915994741,52.64786619875343,5955.5055,,27195.833333333332,,31.962500000000002
78,2013-03-09,733.6782083333333,7619.946875000001,1548.50775,558.4869583333333,20.189273757108786,31.84272801604942,19.691633425120873,51.53436144117028,1548.50775,,7619.946875000001,,34.91272727272728
78,2013-03-10,1311.7286666666666,13471.770833333334,3403.9661666666666,667.6034583333334,36.096000733810314,32.201486055544535,24.4839143195939,56.68540037513844,3403.9661666666666,,13471.770833333334,,44.44999999999999
78,2013-03-11,2529.6334166666666,26923.333333333332,5740.816083333334,2101.878208333333,69.61016556595119,31.073155079609244,20.66165512801687,51.73481020762611,5740.816083333334,,26923.333333333332,,51.85999999999999
78,2013-03-12,2835.8051250000003,29690.0,6202.509708333334,2257.765125,78.03536392405064,31.588047066538333,20.24312504514784,51.83117211168617,6202.509708333334,,29690.0,,43.099999999999994
78,2013-03-13,2998.0042916666666,31103.4375,6614.044166666667,2178.715833333333,82.49874220326546,31.877220902336866,20.605302953539436,52.48252385587631,6614.044166666667,,31103.4375,,35.0075
78,2013-03-14,2981.098583333333,30992.5,7350.997958333333,1440.1894166666668,82.03353283801137,31.810926577374826,22.983173468241354,54.79410004561619,7350.997958333333,,30992.5,,25.459999999999997
78,2013-03-15,2702.98275,28348.541666666668,6376.690416666667,1749.4842500000002,74.38037286736379,31.53327967682873,21.796407218036236,53.32968689486497,6376.690416666667,,28348.541666666668,,31.16
78,2013-03-16,2579.1417500000002,26398.958333333332,6368.674541666667,1043.6775416666667,70.97253026967529,32.31059920311925,23.376665788788674,55.687264991907924,6368.674541666667,,26398.958333333332,,25.805000000000003
78,2013-03-17,2358.437,23794.0625,5964.514208333333,739.2945416666666,64.89920198128783,32.78025084225115,24.28995902373018,57.07020986598133,5964.514208333333,,23794.0625,,25.715
78,2013-03-18,3027.9731666666667,31367.1875,7273.673041666666,1588.2310833333333,83.32342230783343,31.925156377795155,22.469763322939492,54.39491970073465,7273.673041666666,,31367.1875,,26.06
78,2013-03-19,2707.9843333333333,28505.9375,6407.4942083333335,1622.5120416666666,74.51800587048248,31.4171951619513,21.780768365808914,53.197963527760216,6407.4942083333335,,28505.9375,,31.46
78,2013-03-20,2869.8525416666666,30258.75,6841.208958333334,1576.7778333333333,78.9722768758026,31.36643710499632,21.907971902333756,53.27440900733008,6841.208958333334,,30258.75,,30.11
78,2013-03-21,3008.109916666667,31406.25,6948.927,1757.900375,82.77682764630345,31.676282604291206,21.43986115931968,53.11614376361089,6948.927,,31406.25,,27.284
78,2013-03-22,2759.267916666666,28997.708333333332,6698.943041666666,1497.1289583333335,75.9292217024399,31.469278428288426,22.38529956562882,53.85457799391725,6698.943041666666,,28997.708333333332,,29.127499999999994
78,2013-03-23,1884.4179583333334,19174.6875,4899.849458333333,540.57475,51.855199733993764,32.50165908473674,24.76137429512666,57.263033379863415,4899.849458333333,,19174.6875,,32.974999999999994
78,2013-03-24,2009.2880833333331,20845.0,4674.02475,1001.846625,55.29136167675656,31.878428212371606,21.727482609738544,53.60591082211015,4674.02475,,20845.0,,33.7925
78,2013-03-25,2701.391875,28276.5625,5860.925958333333,1985.2486666666666,74.33659534947716,31.594942394837805,20.08444916205935,51.67939155689716,5860.925958333333,,28276.5625,,35.74250000000001
78,2013-03-26,3050.5863750000003,31781.458333333332,6005.590458333333,2460.5861250000003,83.94569001100716,31.744324918483223,18.310583920111302,50.054908838594535,6005.590458333333,,31781.458333333332,,37.6325
78,2013-03-27,2798.1699166666663,29255.208333333332,6194.644125,2060.2900416666666,76.99972252797652,31.632060234366044,20.51792647734659,52.14998671171265,6194.644125,,29255.208333333332,,38.38999999999999
78,2013-03-28,3034.334166666667,31550.416666666668,6578.874333333333,2216.7670000000003,83.49846358466337,31.80642803717728,20.205369384897164,52.011797422074444,6578.874333333333,,31550.416666666668,,40.527499999999996
78,2013-03-29,2800.927416666667,29353.75,6139.43725,2126.6787916666667,77.07560310034857,31.556937851077265,20.26680442094512,51.8237422720224,6139.43725,,29353.75,,40.662499999999994
78,2013-03-30,2097.792,21047.708333333332,4897.636666666666,1151.4319583333333,57.72680242157403,32.96204887060979,22.547689699350272,55.509738569960064,4897.636666666666,,21047.708333333332,,41.254999999999995
78,2013-03-31,1415.8457916666666,14544.166666666666,3732.790166666667,528.1360416666666,38.96108397541735,32.19464959684637,24.86938453085741,57.06403412770378,3732.790166666667,,14544.166666666666,,42.665
78,2013-04-01,2752.215291666667,28715.729166666668,6106.002666666667,1910.30475,75.73514836727206,31.697071966248718,20.60428003170502,52.30135199795375,6106.002666666667,,28715.729166666668,,38.044999999999995
78,2013-04-02,2854.332,29904.375,6727.910500000001,1576.6405000000002,78.5451843698404,31.566493896971004,21.80046605272653,53.36695994969753,6727.910500000001,,29904.375,,28.273999999999994
78,2013-04-03,3059.2052916666667,31891.5625,7100.1168333333335,1825.5644583333333,84.18286438268208,31.724107667898455,21.572973013895528,53.29708068179399,7100.1168333333335,,31891.5625,,30.1925
78,2013-04-04,2777.977166666667,29136.354166666668,6200.7117499999995,2008.3365000000001,76.44406072280316,31.531893802365644,20.621803207935287,52.15369701030094,6200.7117499999995,,29136.354166666668,,40.399999999999984
78,2013-04-05,2410.338708333333,25113.229166666668,5595.132583333333,1560.9744583333334,66.32742730691616,31.741840609470874,21.588781212276192,53.33062182174706,5595.132583333333,,25113.229166666668,,39.44
78,2013-04-06,2129.437375,21638.75,5108.450583333333,963.6873333333333,58.597616263071,32.5453760452309,22.875854727550717,55.42123077278163,5108.450583333333,,21638.75,,35.50999999999999
78,2013-04-07,1915.2909583333333,19734.791666666668,4482.268666666667,1149.4984583333332,52.70475944780774,32.096583257452274,22.008256611430827,54.104839868883104,4482.268666666667,,19734.791666666668,,51.365
78,2013-04-08,2843.8523333333337,29740.416666666668,5694.235708333334,2593.080875,78.25680609062557,31.623984188987553,18.552767171541266,50.17675136052881,5694.235708333334,,29740.416666666668,,48.84499999999999
78,2013-04-09,2872.563291666667,30243.75,5873.960375,2689.46825,79.04687098697487,31.41163612335283,18.819829117746476,50.231465241099315,5873.960375,,30243.75,,52.13
78,2013-04-10,2891.1485833333336,30347.291666666668,6028.077333333334,2560.9352916666667,79.55829893597506,31.507000803255043,19.247714988465514,50.75471579172055,6028.077333333334,,30347.291666666668,,47.5925
78,2013-04-11,2974.9952916666666,31188.854166666668,6554.53625,2146.1895,81.86558314988076,31.54593862443043,20.363988949230038,51.90992757366046,6554.53625,,31188.854166666668,,37.97750000000001
78,2013-04-12,3004.281125,31376.979166666668,6572.454541666667,2112.5759583333333,82.67146739130436,31.665476735732028,20.297229595577924,51.962706331309946,6572.454541666667,,31376.979166666668,,37.82749999999999
78,2013-04-13,2140.1108333333336,21730.625,4647.2981666666665,1389.7591666666667,58.891327279398276,32.570216024506664,20.722808929484614,53.29302495399128,4647.2981666666665,,21730.625,,42.89750000000001
78,2013-04-14,2242.1114583333333,23034.583333333332,4941.822958333333,1453.439375,61.69816891396075,32.19092293098079,20.78869006929391,52.979613000274696,4941.822958333333,,23034.583333333332,,40.160000000000004
78,2013-04-15,2290.6929583333335,24527.8125,5434.157291666666,1732.0255416666666,63.035029123096685,30.886212433428106,21.468103975332806,52.354316408760916,5434.157291666666,,24527.8125,,51.185
78,2013-04-16,2709.7922916666666,28778.645833333332,5772.91675,2468.631125,74.56775706292423,31.140260370698503,19.437716464678566,50.57797683537707,5772.91675,,28778.645833333332,,56.0825
78,2013-04-17,3012.2085,31470.729166666668,6235.483791666667,2710.7610833333333,82.88961199779857,31.65445314825507,19.19922295108778,50.85367609934285,6235.483791666667,,31470.729166666668,,46.9175
78,2013-04-18,2968.333666666667,31520.3125,6276.652999999999,2847.7904166666667,81.68226930838378,31.144315790377064,19.295583128419786,50.43989891879686,6276.652999999999,,31520.3125,,57.3725
78,2013-04-19,3279.331208333333,34569.895833333336,6776.563875,3319.8262083333334,90.24026440102733,31.372115276345227,18.994670666726556,50.366785943071775,6776.563875,,34569.895833333336,,61.51999999999999
78,2013-04-20,1772.948625,18362.916666666668,4465.774125,751.85,48.78779925701706,31.93089405481007,23.565431283452227,55.496325338262295,4465.774125,,18362.916666666668,,40.339999999999996
78,2013-04-21,2290.677166666667,23420.416666666668,5027.280666666667,1294.4347083333334,63.0345945698037,32.34639313257925,20.799783642471663,53.14617677505091,5027.280666666667,,23420.416666666668,,37.04750000000001
78,2013-04-22,2902.41425,30441.979166666668,6113.33025,2456.611375,79.86830627407815,31.531389130692368,19.459213179474965,50.99060231016733,6113.33025,,30441.979166666668,,45.71
78,2013-04-23,2706.2567083333333,28542.604166666668,5848.3827083333335,2229.8646249999997,74.4704652815997,31.35681808971872,19.854661736482882,51.2114798262016,5848.3827083333335,,28542.604166666668,,49.9175
78,2013-04-24,2604.567,27474.895833333332,5713.213083333333,2240.57025,71.6721794166208,31.351337275209918,20.149518392568318,51.50085566777825,5713.213083333333,,27474.895833333332,,55.415
78,2013-04-25,2329.664375,24324.583333333332,5149.556791666667,1835.3070416666667,64.10744014859658,31.674118687450125,20.513735194149003,52.18785388159913,5149.556791666667,,24324.583333333332,,46.669999999999995
78,2013-04-26,2954.666041666667,31029.375,5963.336625,2634.2162916666666,81.3061651531829,31.49139966991247,18.622440710485797,50.113840380398265,5963.336625,,31029.375,,45.17750000000001
78,2013-04-27,2118.0340833333335,21702.083333333332,4838.034625,1401.54475,58.283821775820954,32.27662441946043,21.601695908521627,53.87832032798207,4838.034625,,21702.083333333332,,49.82749999999999
78,2013-04-28,1788.8449166666667,18578.333333333332,4430.851541666667,1088.3219583333332,49.225231608879106,31.843627238235612,23.110042860977646,54.953670099213255,4430.851541666667,,18578.333333333332,,58.887499999999996
78,2013-04-29,2540.625125,26971.412500000002,5110.8317916666665,2518.3624583333335,69.9126341496973,31.152541874772176,18.36150178369005,49.51404365846222,5110.8317916666665,,26971.412500000002,,54.66499999999999
78,2013-04-30,2875.912333333333,30231.5625,5802.502416666666,2839.6746666666663,79.13902953586496,31.460936073028257,18.59837665059856,50.05931272362682,5802.502416666666,,30231.5625,,61.04
78,2013-05-01,2955.7322916666667,30770.416666666668,5639.316041666666,3207.4944166666664,81.3355060997982,31.767885605222514,17.758789515081105,49.52667512030362,5639.316041666666,,30770.416666666668,,64.04
78,2013-05-02,3026.6951666666664,31327.395833333332,5499.7455,3634.60525,83.288254448725,31.952215721956005,17.01134299245999,48.963558714416,5499.7455,,31327.395833333332,,64.7675
78,2013-05-03,2993.3055,31118.541666666668,6078.3204166666665,3012.0789999999997,82.36944138690147,31.8118113655475,18.927125274948605,50.7389366404961,6078.3204166666665,,31118.541666666668,,63.755
78,2013-05-04,2062.80225,20950.104166666668,4333.812083333333,1551.9498333333333,56.76395844799119,32.56326929074167,20.044913762238618,52.608183052980294,4333.812083333333,,20950.104166666668,,61.74500000000001
78,2013-05-05,2192.7235416666667,22179.6875,4252.3609166666665,2052.055625,60.3391178224179,32.69527898057055,18.57783056777462,51.27310954834516,4252.3609166666665,,22179.6875,,63.5075
78,2013-05-06,3047.3025416666665,31560.104166666668,5723.189041666667,3134.6287916666665,83.85532585764079,31.932560003851187,17.571950289776904,49.50451029362808,5723.189041666667,,31560.104166666668,,63.110000000000014
78,2013-05-07,2937.928125,30699.0625,5922.41025,2974.948083333333,80.84557305998898,31.64992205016297,18.693631514294687,50.343553564457665,5922.41025,,30699.0625,,67.1375
78,2013-05-08,3031.4545416666665,31866.145833333332,6170.931791666667,2983.113041666667,83.41922239038708,31.461404883962924,18.76469498608001,50.22609987004294,6170.931791666667,,31866.145833333332,,61.54249999999999
78,2013-05-09,2530.378166666667,26734.0625,5403.530583333333,2397.507916666667,69.63065951201615,31.30235868390157,19.585423081194715,50.887781765096285,5403.530583333333,,26734.0625,,61.1525
78,2013-05-10,2660.2472916666666,27910.833333333332,5399.983,2671.32875,73.20438337002385,31.521421714840564,18.747350192577557,50.26877190741812,5399.983,,27910.833333333332,,62.96
78,2013-05-11,2107.267333333333,21477.5,4484.417458333333,1889.666,57.98754356998715,32.44834105579512,20.23217671609343,52.68051777188856,4484.417458333333,,21477.5,,57.13999999999999
78,2013-05-12,1618.4262916666667,16874.166666666668,3791.421083333333,1563.6007916666667,44.53567120711796,31.719561996505906,21.772083395064772,53.49164539157067,3791.421083333333,,16874.166666666668,,47.824999999999996
78,2013-05-13,2741.81025,28781.145833333332,5395.595333333334,2727.5771250000003,75.44882361034672,31.50546592135567,18.165677217841555,49.671143139197234,5395.595333333334,,28781.145833333332,,43.32500000000001
78,2013-05-14,3045.1068333333333,31591.458333333332,5707.298,3074.360958333333,83.79490460465969,31.87788139477117,17.50576836633271,49.383649761103875,5707.298,,31591.458333333332,,45.91999999999999
78,2013-05-15,3018.257208333333,31604.6875,5861.511166666667,3181.5866666666666,83.05605966795083,31.583578636864353,17.971254683119206,49.55483331998355,5861.511166666667,,31604.6875,,56.044999999999995
78,2013-05-16,3011.3185,31490.416666666668,6213.617208333333,2875.14625,82.86512107870115,31.625316181464086,19.119934077191974,50.74525025865606,6213.617208333333,,31490.416666666668,,63.650000000000006
78,2013-05-17,2458.1345833333335,25656.979166666668,5153.2598333333335,2265.1025833333333,67.64266877637131,31.685219959159177,19.462419165997634,51.14763912515681,5153.2598333333335,,25656.979166666668,,54.92260869565217
78,2013-05-18,1949.8261666666667,19971.458333333332,4307.334125,1481.8882916666669,53.655095395340304,32.28811614071017,20.898691058387833,53.186807199098006,4307.334125,,19971.458333333332,,58.45250000000001
78,2013-05-19,1828.2849999999999,18680.625,3945.68875,1526.739625,50.310539350577876,32.36749463972771,20.46688380081236,52.83437844054008,3945.68875,,18680.625,,62.32999999999999
78,2013-05-20,2967.686208333333,31056.770833333332,6271.074083333333,2847.498833333333,81.66445262337186,31.60226947178945,19.566175139015265,51.168444610804706,6271.074083333333,,31056.770833333332,,70.21999999999998
78,2013-05-21,3028.9121250000003,31567.291666666668,6456.918791666667,2808.3686249999996,83.34926045679693,31.732620782952743,19.82021239439332,51.552833177346066,6456.918791666667,,31567.291666666668,,72.6875
78,2013-05-22,3082.52975,32453.333333333332,6608.4657916666665,2974.8703333333337,84.82470418271878,31.4126486832315,19.731569814219426,51.144218497450936,6608.4657916666665,,32453.333333333332,,73.84249999999999
78,2013-05-23,2996.7290833333336,31595.9375,6341.923416666667,2856.4348750000004,82.46365116492387,31.366988710683323,19.449572048789413,50.816560759472736,6341.923416666667,,31595.9375,,69.96499999999999
78,2013-05-24,2302.1144583333335,23774.6875,4595.811625,2311.6899583333334,63.34932466519905,32.02349188554275,18.731290740112964,50.754782625655714,4595.811625,,23774.6875,,44.81000000000001
78,2013-05-25,1400.6296666666667,14690.9375,3302.9870416666668,937.2858333333334,38.542368372775634,31.53046682515395,21.786008134772132,53.31647495992608,3302.9870416666668,,14690.9375,,49.4975
78,2013-05-26,1352.9975416666666,14405.833333333334,3461.1321666666668,701.333,37.23163295725555,31.060984189681,23.280917954657866,54.341902144338874,3461.1321666666668,,14405.833333333334,,53.345000000000006
78,2013-05-27,2189.214,23759.895833333332,5019.097125,1938.1868333333332,60.242542652724275,30.47195199470641,20.46922360481175,50.941175599518154,5019.097125,,23759.895833333332,,57.23
78,2013-05-28,2792.843166666667,29616.875,5681.228,2886.9070833333335,76.85314162538984,31.186303926397674,18.587598764126426,49.7739026905241,5681.228,,29616.875,,55.5275
78,2013-05-29,3020.5270416666667,32330.833333333332,6457.195875,2891.2087916666665,83.11852068427812,30.897434509166477,19.352958467179494,50.25039297634597,6457.195875,,32330.833333333332,,68.63000000000001
78,2013-05-30,3410.612958333333,36029.583333333336,7394.5995,3293.7881666666667,93.85286071363052,31.306159174191926,19.88729518943439,51.19345436362631,7394.5995,,36029.583333333336,,75.2075
78,2013-05-31,3075.593666666667,32044.6875,6858.19475,2707.736083333333,84.63383782792148,31.7416507042448,20.738344065454257,52.479994769699054,6858.19475,,32044.6875,,79.3775
78,2013-06-01,2202.407583333333,22517.708333333332,5230.036083333333,1635.7245833333334,60.60560218308567,32.346708531148145,22.506128717959204,54.852837249107345,5230.036083333333,,22517.708333333332,,77.465
78,2013-06-02,1994.5304166666667,20395.208333333332,4766.462208333333,1299.5660416666667,54.885261878554395,32.342166515701166,22.645833546142033,54.9880000618432,4766.462208333333,,20395.208333333332,,73.65499999999999
78,2013-06-03,2764.8530833333334,29415.104166666668,5565.319916666667,2755.319708333333,76.08291368556227,31.085528781765177,18.333274724031863,49.41880350579704,5565.319916666667,,29415.104166666668,,56.8325
78,2013-06-04,2836.1517500000004,30100.833333333332,5804.432333333333,2711.6312916666666,78.04490231150248,31.16072375198219,18.68536287057562,49.84608662255782,5804.432333333333,,30100.833333333332,,57.2525
78,2013-06-05,3005.94525,31490.625,5972.015208333333,3027.149,82.71726059438636,31.56867665718156,18.376378500532976,49.945055157714535,5972.015208333333,,31490.625,,61.662500000000016
78,2013-06-06,3014.1257499999997,31736.770833333332,5803.004,3172.8728749999996,82.94237066593286,31.40908047812451,17.717826180245552,49.12690665837005,5803.004,,31736.770833333332,,56.892500000000005
78,2013-06-07,2877.863125,30163.4375,5567.638166666667,2954.5698333333335,79.19271119977985,31.55338032257564,17.885886592051094,49.439266914626735,5567.638166666667,,30163.4375,,59.03
78,2013-06-08,2074.1092083333333,21383.541666666668,4395.833125,1774.5905833333334,57.07510204549624,32.07809530776684,19.919657315416135,51.99775262318297,4395.833125,,21383.541666666668,,60.33200000000001
78,2013-06-09,2165.4444166666667,22401.666666666668,4485.086208333333,1958.8873333333333,59.58845395340304,31.96857668260482,19.400403695103897,51.368980377708716,4485.086208333333,,22401.666666666668,,67.36
78,2013-06-10,2880.416416666667,30448.125,5848.153583333333,2922.4669166666667,79.26297239038709,31.286091750228167,18.6113775075677,49.89746925779587,5848.153583333333,,30448.125,,62.59999999999999
78,2013-06-11,2798.0964583333334,29252.8125,5826.70425,2475.100125,76.9977011098881,31.633820448728358,19.300815092565884,50.93463554129425,5826.70425,,29252.8125,,62.59250000000001
78,2013-06-12,2784.619166666667,29334.270833333332,5784.692708333333,2574.676125,76.6268345257751,31.39403236842682,19.10844289821714,50.50247526664398,5784.692708333333,,29334.270833333332,,63.904999999999994
78,2013-06-13,2907.3704166666666,30802.395833333332,5768.401208333333,3125.3758333333335,80.00468950651256,31.215655595611636,18.146432780198715,49.36208837581035,5768.401208333333,,30802.395833333332,,59.315000000000005
78,2013-06-14,2358.261,25049.791666666668,5374.7805,2024.0941666666668,64.89435883324161,31.134675349115724,20.791073669747288,51.925749018863,5374.7805,,25049.791666666668,,62.75000000000001
78,2013-06-15,2160.522916666667,22183.020833333332,4534.717083333334,1749.3483333333334,59.453024674371676,32.21030084393424,19.8084189431116,52.01871978704585,4534.717083333334,,22183.020833333332,,64.33999999999999
78,2013-06-16,1984.7709583333333,20649.166666666668,4386.0453333333335,1491.5935833333333,54.61670221060355,31.7880917580794,20.58215712166873,52.37024887974814,4386.0453333333335,,20649.166666666668,,65.99
78,2013-06-17,3002.59625,31759.166666666668,6216.252125,2917.4721666666665,82.62510319207485,31.266871620566118,18.966178125341337,50.23304974590745,6216.252125,,31759.166666666668,,70.31750000000001
78,2013-06-18,2860.7371666666663,30421.875,5834.434916666666,2895.403208333333,78.72144101999633,31.09915377610025,18.58374017404368,49.68289395014392,5834.434916666666,,30421.875,,62.967499999999994
78,2013-06-19,2739.9497916666664,29208.125,5780.659416666666,2682.588375,75.39762772885709,31.023837508572395,19.17758898743652,50.20142649600891,5780.659416666666,,29208.125,,59.352499999999985
78,2013-06-20,2350.7826666666665,24900.833333333332,5345.355208333333,1976.543375,64.68857090442121,31.221602439028818,20.80094144110138,52.0225438801302,5345.355208333333,,24900.833333333332,,62.9675
78,2013-06-21,1877.7845416666667,19639.776041666668,4768.4645,1370.6382083333335,51.67266212621537,31.620287871111575,23.52677100724618,55.147058878357754,4768.4645,,19639.776041666668,,68.615
