ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2013-06-22,673.373875,7257.915625000001,2423.952041666667,141.96195833333334,18.529825949367087,30.68322034372542,32.36178070131665,63.04500104504207,2423.952041666667,,7257.915625000001,,77.2925
78,2013-06-23,1612.8187916666666,17049.791666666668,4069.813791666667,1404.4827083333332,44.38136465786094,31.2840584957836,23.130007053932985,54.41406554971658,4069.813791666667,,17049.791666666668,,78.815
78,2013-06-24,2040.4463333333333,21579.895833333332,5456.66925,1361.0142916666666,56.14877086773069,31.270327065274795,24.501833763817775,55.77216082909256,5456.66925,,21579.895833333332,,78.13250000000001
78,2013-06-25,2079.4442916666667,21739.21875,5379.7375,1424.7470833333334,57.22191226380481,31.63442525482602,23.979352680778963,55.61377793560499,5379.7375,,21739.21875,,76.3325
78,2013-06-26,2268.4957916666667,24162.916666666668,5623.348208333333,1670.4422083333332,62.4242100073381,31.04882809384749,22.551006143829586,53.59983423767708,5623.348208333333,,24162.916666666668,,75.13250000000001
78,2013-06-27,3042.0195,32066.666666666668,6870.182833333333,2786.341875,83.70994771601539,31.37362977294154,20.760355223291267,52.133984996232805,6870.182833333333,,32066.666666666668,,72.61250000000001
78,2013-06-28,2629.0698333333335,27537.708333333332,5977.106124999999,2213.3992083333333,72.34644560631077,31.574095426115555,21.03214047756573,52.60623590368129,5977.106124999999,,27537.708333333332,,68.7875
78,2013-06-29,2059.3210416666666,21325.104166666668,5009.661458333333,1411.4715416666668,56.668162951751974,31.936659411377377,22.76342042974804,54.700079841125415,5009.661458333333,,21325.104166666668,,69.26
78,2013-06-30,2316.284916666667,24122.395833333332,5437.392375,1918.4570416666666,63.739265731058524,31.756170894791058,21.841906158284146,53.59807705307521,5437.392375,,24122.395833333332,,72.79999999999998
78,2013-07-01,3037.973583333333,32298.125,6513.221416666667,2863.5732083333332,83.59861263988259,31.107368443540594,19.540642259145073,50.64801070268567,6513.221416666667,,32298.125,,70.655
78,2013-07-02,3068.0561666666667,32699.791666666668,6970.923958333333,2827.9721250000002,84.4264217574757,31.02950954851143,20.656924503713032,51.68643405222446,6970.923958333333,,32699.791666666668,,74.51913043478261
78,2013-07-03,3074.931666666667,32620.729166666668,7078.505958333334,2780.1233333333334,84.61562098697487,31.174420953805793,21.02656064627348,52.200981600079274,7078.505958333334,,32620.729166666668,,77.75000000000001
78,2013-07-04,3062.0169583333336,32388.541666666668,6791.4295833333335,2959.882416666667,84.26023550724638,31.266033493792193,20.318428310966077,51.58446180475828,6791.4295833333335,,32388.541666666668,,79.10000000000001
78,2013-07-05,3141.4464583333333,33415.416666666664,7039.496291666666,2995.859875,86.44596748303063,31.09133515198958,20.413384052429805,51.50471920441938,7039.496291666666,,33415.416666666664,,78.5975
78,2013-07-06,2847.308958333333,30209.895833333332,6387.270333333334,2620.37825,78.35192510548522,31.17037001627956,20.487377624279528,51.65774764055908,6387.270333333334,,30209.895833333332,,79.1825
78,2013-07-07,2955.2144166666662,31610.104166666668,6072.966791666667,3194.897916666667,81.32125527426159,30.91858860838053,18.616382005056817,49.534970613437345,6072.966791666667,,31610.104166666668,,79.3625
78,2013-07-08,3302.454333333333,35451.354166666664,7226.159791666666,3427.292041666667,90.87656393322325,30.807792667815058,19.751270398483637,50.55906306629869,7226.159791666666,,35451.354166666664,,75.7625
78,2013-07-09,3223.2807916666666,34237.291666666664,6731.280041666666,3508.2125416666663,88.69787538983674,31.135463016842053,19.051034303218277,50.18649732006033,6731.280041666666,,34237.291666666664,,75.935
78,2013-07-10,3129.0280416666665,33126.458333333336,6753.562125,3209.9953333333337,86.10423890111906,31.238562427508548,19.755052834444466,50.99361526195301,6753.562125,,33126.458333333336,,78.4475
78,2013-07-11,3016.3716249999998,32001.145833333332,6381.879958333334,3001.601,83.0041723995597,31.17280686071909,19.324283698760283,50.49709055947936,6381.879958333334,,32001.145833333332,,71.97500000000001
78,2013-07-12,2423.660375,25812.395833333332,5543.103125000001,2145.2323333333334,66.69401141992294,31.052747870859697,20.808699792977375,51.86144766383707,5543.103125000001,,25812.395833333332,,70.88
78,2013-07-13,1866.3919166666667,19889.583333333332,4836.532833333334,1341.076625,51.35916116308934,31.033713800674427,23.562900964059494,54.59661476473392,4836.532833333334,,19889.583333333332,,72.4175
78,2013-07-14,1790.152375,18806.979166666668,4476.6525,1482.747375,49.26121009906439,31.479479766332823,23.065062875465912,54.544542641798735,4476.6525,,18806.979166666668,,79.865
78,2013-07-15,2107.244833333333,22451.145833333332,5248.309041666666,1738.7380833333334,57.98692441753806,31.04081230711285,22.65172038238784,53.692532689500695,5248.309041666666,,22451.145833333332,,81.29
78,2013-07-16,2272.5595416666665,24144.0625,5507.442,1987.7769583333331,62.53603581911575,31.128738059659984,22.103440979127527,53.23217903878751,5507.442,,24144.0625,,80.78000000000002
78,2013-07-17,2201.2199166666664,23431.979166666668,5464.279458333333,1832.8677500000001,60.57292010640249,31.06783944490214,22.596659030414845,53.66449847531699,5464.279458333333,,23431.979166666668,,81.875
78,2013-07-18,2492.017208333333,26598.4375,5940.673708333333,2414.809333333333,68.575047009723,30.98500016454406,21.642123796335127,52.62712396087919,5940.673708333333,,26598.4375,,83.26249999999999
78,2013-07-19,2475.1513333333332,26320.3125,5880.580833333333,2399.0512083333333,68.11093377361952,31.10049539938165,21.64958049644003,52.75007589582168,5880.580833333333,,26320.3125,,84.81500000000001
78,2013-07-20,2173.117875,22954.375,5263.998958333334,1880.4650833333333,59.7996113098514,31.309375323331608,22.221359476925528,53.53073480025714,5263.998958333334,,22954.375,,72.455
78,2013-07-21,1805.2369166666667,19027.604166666668,4404.1019166666665,1339.3500833333333,49.67630480645753,31.376658359003017,22.428155323943074,53.8048136829461,4404.1019166666665,,19027.604166666668,,70.9175
78,2013-07-22,2055.9744583333336,21932.291666666668,5133.621916666667,1475.7689166666667,56.57607205099981,31.00204150278249,22.68089407771083,53.68293558049332,5133.621916666667,,21932.291666666668,,72.69500000000001
78,2013-07-23,2059.1621250000003,21734.895833333332,5096.306291666667,1500.6121666666668,56.66378990093561,31.332104715528526,22.720519703624117,54.05262441915265,5096.306291666667,,21734.895833333332,,75.20750000000001
78,2013-07-24,1944.0578333333333,20499.375,4680.663666666666,1379.8229166666667,53.496363052650885,31.36354547189903,22.125195567111337,53.48874103901038,4680.663666666666,,20499.375,,63.800000000000004
78,2013-07-25,1941.9472916666666,20479.166666666668,4777.5505416666665,1306.1974583333333,53.43828540634746,31.360411206597426,22.605458097739078,53.9658693043365,4777.5505416666665,,20479.166666666668,,63.70250000000001
78,2013-07-26,1949.6069166666666,20540.208333333332,4898.26675,1302.5249999999999,53.649062098697485,31.39054122472175,23.107762261531377,54.49830348625313,4898.26675,,20540.208333333332,,66.5075
78,2013-07-27,1193.7835,12492.291666666666,3399.3631666666665,570.4756666666666,32.85039900935608,31.603854047205076,26.36791266759204,57.97176671479711,3399.3631666666665,,12492.291666666666,,69.815
78,2013-07-28,1738.1032916666666,18313.4375,4478.158791666667,1130.6234583333332,47.82892932489452,31.38790304255044,23.694629447452247,55.08253249000269,4478.158791666667,,18313.4375,,69.395
78,2013-07-29,1925.1207083333331,20199.166666666668,4852.632583333333,1227.777125,52.97525339387268,31.519629510876985,23.278996770212395,54.79862628108938,4852.632583333333,,20199.166666666668,,65.49499999999999
78,2013-07-30,1979.5048749999999,20831.5625,4991.471166666667,1312.0187916666666,54.4717907264722,31.426160239318012,23.218118501312922,54.64427874063094,4991.471166666667,,20831.5625,,66.89
78,2013-07-31,2000.3244583333333,21104.270833333332,5036.229958333333,1404.7596666666668,55.04470166024582,31.346328790781314,23.123602931473094,54.46993172225441,5036.229958333333,,21104.270833333332,,69.335
78,2013-08-01,1958.652875,20693.333333333332,4936.177708333334,1337.5168333333334,53.89798775454045,31.302830660995372,23.11429414190492,54.4171248029003,4936.177708333334,,20693.333333333332,,69.56750000000001
78,2013-08-02,1951.9425833333335,20601.354166666668,4859.5050833333335,1367.1414166666666,53.71333470922767,31.334867408673095,22.856860364970142,54.19172777364323,4859.5050833333335,,20601.354166666668,,68.39000000000001
78,2013-08-03,1062.654,10954.0625,3338.505541666667,58.968041666666664,29.241992294991743,32.08287341626865,29.532294434024635,61.6151678502933,3338.505541666667,,10954.0625,,68.795
78,2013-08-04,1165.571125,12165.425000000001,3379.217041666667,261.1537916666667,32.074054072647215,31.686048699052478,26.915912250447942,58.60196094950041,3379.217041666667,,12165.425000000001,,66.5225
78,2013-08-05,1920.9002916666668,20257.604166666668,4736.099625,1306.06625,52.85911644652358,31.359803497362797,22.65442539461746,54.01422889198025,4736.099625,,20257.604166666668,,64.53500000000001
78,2013-08-06,1964.6636666666666,20587.604166666668,4909.7922499999995,1329.2974166666665,54.06339203815813,31.560145376734084,23.108811454359987,54.668956831094064,4909.7922499999995,,20587.604166666668,,66.28250000000001
78,2013-08-07,1919.3145416666666,20273.75,0.0,0.0,52.81547995780591,31.308961165311107,0.0,31.308961165311107,0.0,,20273.75,,72.155
78,2013-08-08,1956.5142083333333,20699.375,5058.435208333333,1309.4997083333333,53.83913616767566,31.2595242902171,23.67986716603263,54.93939145624972,5058.435208333333,,20699.375,,76.62500000000001
78,2013-08-09,1765.0283749999999,18637.708333333332,4630.707125,1060.3070833333334,48.569850715465044,31.319568609603298,24.075488396528772,55.39505700613208,4630.707125,,18637.708333333332,,72.81499999999998
78,2013-08-10,1256.9503750000001,13160.520833333334,3692.861375,379.63758333333334,34.588617914144194,31.58651018754522,27.190064062504888,58.7765742500501,3692.861375,,13160.520833333334,,67.09142857142857
78,2013-08-11,1404.4667083333334,14746.25,0.0,0.0,38.64795565033939,31.498251595574928,0.0,31.498251595574928,0.0,,14746.25,,65.24749999999999
78,2013-08-12,1996.58925,21047.8125,4901.8339166666665,1464.7284166666668,54.941916620803525,31.371721661540942,22.56690127079699,53.938622932337935,4901.8339166666665,,21047.8125,,69.38
78,2013-08-13,1942.6835416666665,20489.270833333332,4951.8775,1321.8651666666667,53.45854545037607,31.356829800945558,23.418749012026645,54.775578812972206,4951.8775,,20489.270833333332,,68.41249999999998
78,2013-08-14,1908.301875,20050.520833333332,4506.641333333334,1436.767125,52.51243464501927,31.475889329340674,21.77948669311391,53.25537602245459,4506.641333333334,,20050.520833333332,,61.94
78,2013-08-15,1934.3992083333333,20310.625,4706.889041666666,1388.5160416666668,53.230578104934864,31.49774110593711,22.455926362990052,53.95366746892716,4706.889041666666,,20310.625,,64.3025
78,2013-08-16,1936.856125,20473.645833333332,4844.985166666666,1334.0374166666668,53.29818725921849,31.286628547098204,22.930713497211528,54.217342044309746,4844.985166666666,,20473.645833333332,,65.48000000000002
78,2013-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,67.04000000000002
78,2013-08-18,1670.6049583333333,17391.354166666668,4156.447166666667,1111.0672916666667,45.97151784076316,31.76851815927352,23.158432893620244,54.926951052893756,4156.447166666667,,17391.354166666668,,68.1725
78,2013-08-19,2035.2995416666665,21489.0625,5050.309333333334,1494.4070416666666,56.00714203815813,31.323296163524383,22.77302974159643,54.096325905120814,5050.309333333334,,21489.0625,,71.3
78,2013-08-20,2010.7553333333333,21336.145833333332,4943.215999999999,1513.9949583333334,55.331737295909,31.16734793056405,22.44987460206066,53.61722253262471,4943.215999999999,,21336.145833333332,,72.02749999999999
78,2013-08-21,2009.137375,21249.0625,5081.176875,1456.3249583333334,55.28721450192625,31.269896931727377,23.171003440302258,54.44090037202963,5081.176875,,21249.0625,,74.1725
78,2013-08-22,1999.6390833333335,21186.979166666668,5060.347583333333,1444.6187083333334,55.02584158869932,31.213262732175583,23.143637147026126,54.35689987920171,5060.347583333333,,21186.979166666668,,73.80499999999998
78,2013-08-23,1927.4349166666668,20621.5625,5180.322708333333,1188.1051666666667,53.038935516419,30.91112023760283,24.341960250755125,55.25308048835795,5180.322708333333,,20621.5625,,67.1375
78,2013-08-24,1743.6964166666667,18636.147916666665,3942.8111666666664,1585.1542499999998,47.98284030453128,30.943634115192236,20.500768040457313,51.44440215564955,3942.8111666666664,,18636.147916666665,,64.6625
78,2013-08-25,2458.9845416666667,26001.169791666664,5115.3827083333335,2788.862291666667,67.66605783342506,31.276597576786063,19.063627636607773,50.34022521339384,5115.3827083333335,,26001.169791666664,,69.545
78,2013-08-26,3055.79675,32512.8125,6107.956458333333,3506.84425,84.0890685195377,31.08325678032863,18.203784922099008,49.28704170242763,6107.956458333333,,32512.8125,,72.01999999999998
78,2013-08-27,3088.197583333333,32844.895833333336,6670.997458333334,3093.310625,84.98067097780225,31.095230532208152,19.68081998727527,50.77605051948342,6670.997458333334,,32844.895833333336,,73.43130434782609
78,2013-08-28,3067.4104583333333,32466.041666666668,6612.132333333334,3159.136458333333,84.40865322876536,31.24633921845788,19.73478947616355,50.98112869462143,6612.132333333334,,32466.041666666668,,75.69500000000001
78,2013-08-29,2928.572791666667,31030.416666666668,6580.907041666666,2706.833291666667,80.58813405797102,31.212244980804137,20.550313510426804,51.762558491230934,6580.907041666666,,31030.416666666668,,73.13000000000001
78,2013-08-30,2411.335416666667,25696.354166666668,5716.334541666667,2082.777375,66.35485461383233,31.03435377131775,21.555913427553232,52.59026719887099,5716.334541666667,,25696.354166666668,,74.01500000000001
78,2013-08-31,2266.083291666667,23822.604166666668,5385.054708333333,1953.5412083333333,62.35782310585214,31.45887769837163,21.903886876759483,53.3627645751311,5385.054708333333,,23822.604166666668,,75.1625
78,2013-09-01,2725.161791666667,29099.270833333332,6043.700250000001,2851.572791666667,74.99069322142726,30.97182349666395,20.125242056416244,51.09706555308021,6043.700250000001,,29099.270833333332,,74.9975
78,2013-09-02,3024.5442083333332,31985.3125,6528.751499999999,2977.082291666667,83.22906462117044,31.272739669807166,19.778795636351077,51.05153530615824,6528.751499999999,,31985.3125,,72.09500000000001
78,2013-09-03,3086.367083333333,32861.5625,6483.3310833333335,3052.2528333333335,84.93029948633279,31.061037653825302,19.117464549561543,50.17850220338684,6483.3310833333335,,32861.5625,,65.87
78,2013-09-04,2995.9282500000004,31786.770833333332,6208.308249999999,3003.2089166666665,82.44161392405064,31.170343499818127,18.92549136045288,50.095834860271005,6208.308249999999,,31786.770833333332,,69.18499999999999
78,2013-09-05,2970.8040416666668,31540.0,6050.962333333333,2932.214583333333,81.75024880755825,31.15077873983183,18.590157242597478,49.740935982429306,6050.962333333333,,31540.0,,61.452499999999986
78,2013-09-06,2950.991,31366.5625,5619.1632500000005,3328.6517083333333,81.2050357732526,31.1141219468437,17.35901289739659,48.473134844240285,5619.1632500000005,,31366.5625,,57.7775
78,2013-09-07,2366.2170833333334,24938.020833333332,4392.787625,2807.227625,65.11329343239773,31.379729320866375,17.068624589158297,48.448353910024686,4392.787625,,24938.020833333332,,61.715
78,2013-09-08,2395.7636666666667,25090.729166666668,4675.42425,2586.8945416666666,65.92635296275913,31.578193574552866,18.056270204653593,49.63446377920646,4675.42425,,25090.729166666668,,60.83000000000001
78,2013-09-09,1819.7761666666665,19463.020833333332,4391.466458333333,1538.5609583333335,50.076394239589064,30.921767921468707,21.863496895926467,52.78526481739517,4391.466458333333,,19463.020833333332,,61.1975
78,2013-09-10,2464.3610416666666,26626.666666666668,5969.344,2156.3640833333334,67.8140077508714,30.60864638239457,21.723515505816867,52.332161888211424,5969.344,,26626.666666666668,,77.62249999999999
78,2013-09-11,3089.19525,33353.854166666664,6949.287666666667,3256.0067916666667,85.00812465602642,30.630629612394866,20.18898878943542,50.81961840183029,6949.287666666667,,33353.854166666664,,81.98750000000001
78,2013-09-12,2989.392,31934.166666666668,6531.408125000001,3019.5411666666664,82.26175013758943,30.958782378718812,19.81853451231731,50.777316891036115,6531.408125000001,,31934.166666666668,,71.06749999999998
78,2013-09-13,3045.9810833333336,32285.729166666668,6095.124583333333,3141.279875,83.81896211704274,31.201336231940818,18.293309845143565,49.49464607708438,6095.124583333333,,32285.729166666668,,56.38249999999999
78,2013-09-14,2374.5212916666665,25006.145833333332,4109.5233333333335,2966.1686666666665,65.34180769583563,31.404067308098128,15.924470247317432,47.32853755541556,4109.5233333333335,,25006.145833333332,,52.31
78,2013-09-15,1895.3992083333333,20059.375,3955.2459999999996,1730.1130416666667,52.1573805265089,31.249270868783043,19.106291762222373,50.35556263100541,3955.2459999999996,,20059.375,,56.54749999999999
78,2013-09-16,3001.51925,31816.979166666668,5721.92875,3318.4852083333335,82.59546642817831,31.198863961144042,17.426244564794903,48.625108525938934,5721.92875,,31816.979166666668,,52.9625
78,2013-09-17,2331.874125,24308.75,4616.839416666667,2630.650916666667,64.16824779856907,31.724812733416165,18.4035855619773,50.12839829539346,4616.839416666667,,24308.75,,49.737500000000004
78,2013-09-18,2370.9955,24858.854166666668,5012.439708333333,2522.5792916666664,65.24478536048431,31.54323373776462,19.53837127282407,51.08160501058868,5012.439708333333,,24858.854166666668,,57.0875
78,2013-09-19,2565.7769583333334,27172.083333333332,4858.419208333334,3096.4817916666666,70.60475944780774,31.228602796031414,17.325762227938334,48.55436502396976,4858.419208333334,,27172.083333333332,,61.205000000000005
78,2013-09-20,2979.6642083333336,31638.020833333332,5930.021583333334,3335.1650000000004,81.99406186938177,31.146884151373673,18.162150456125843,49.30903460749952,5930.021583333334,,31638.020833333332,,66.55999999999997
78,2013-09-21,1338.034125,13683.333333333334,3425.0905000000002,623.4380416666667,36.819871353880025,32.33939373866952,24.254953545024502,56.59434728369401,3425.0905000000002,,13683.333333333334,,65.54
78,2013-09-22,1350.6995833333333,14112.708333333334,2846.4304166666666,1276.1208333333334,37.168398000366906,31.652279409753675,19.543867436722334,51.19614684647601,2846.4304166666666,,14112.708333333334,,54.2825
78,2013-09-23,2770.5436250000002,29481.770833333332,4914.833125,3457.4843333333333,76.23950536598791,31.079070234571276,16.153830194144245,47.232900428715524,4914.833125,,29481.770833333332,,49.925000000000004
78,2013-09-24,2411.8296666666665,25555.833333333332,4759.630125000001,2584.041541666667,66.36845532929738,31.211394766184284,18.04693525196769,49.25833001815197,4759.630125000001,,25555.833333333332,,51.40250000000001
78,2013-09-25,3029.8674583333336,32026.041666666668,5643.225916666666,3495.3233333333333,83.37554921115392,31.287939079651196,17.074361621792665,48.362300701443864,5643.225916666666,,32026.041666666668,,54.70250000000001
78,2013-09-26,2842.1975416666664,30074.6875,5452.428375,3173.2915833333336,78.21126972115208,31.25429644498047,17.567467088355855,48.82176353333632,5452.428375,,30074.6875,,56.6975
78,2013-09-27,1841.2091666666665,19317.412500000002,4234.689875,1639.7126250000001,50.666185103650704,31.52178232374935,21.241880411373444,52.76366273512279,4234.689875,,19317.412500000002,,56.1875
78,2013-09-28,0.0,-39.01979166666667,804.8300833333333,8.690541666666666,0.0,0.0,0.0,0.0,804.8300833333333,,-39.01979166666667,,57.695
78,2013-09-29,877.6780416666667,9258.097916666668,2446.2013333333334,496.03204166666666,24.151844844982573,31.352346793532625,25.60299265070205,56.95533944423467,2446.2013333333334,,9258.097916666668,,60.080000000000005
78,2013-09-30,1893.7520000000002,19838.958333333332,4309.765375,1689.0635416666667,52.11205283434233,31.569000369008105,21.050143708021054,52.61914407702917,4309.765375,,19838.958333333332,,61.025000000000006
78,2013-10-01,2000.7515833333334,21022.497916666667,4598.573375,1744.8123750000002,55.056455237571086,31.474978500465557,21.196253509848944,52.671232010314505,4598.573375,,21022.497916666667,,62.38999999999999
78,2013-10-02,2845.3992916666666,30201.145833333332,5720.359333333334,2960.8548333333333,78.29937511465785,31.158489056564886,18.353554797948586,49.51204385451347,5720.359333333334,,30201.145833333332,,64.99249999999999
78,2013-10-03,2799.7140416666666,29241.666666666668,5437.495708333333,2735.215833333333,77.04221358466337,31.664172606680278,18.018436672255834,49.6826092789361,5437.495708333333,,29241.666666666668,,60.5
78,2013-10-04,2848.502958333333,30048.333333333332,5480.174208333334,2985.9190416666665,78.38478146211703,31.351106798193562,17.672348968565288,49.02345576675884,5480.174208333334,,30048.333333333332,,60.815000000000005
78,2013-10-05,2259.5572916666665,23262.395833333332,4493.317875,2240.574875,62.17824137772886,32.123695976704646,18.716860551029463,50.8405565277341,4493.317875,,23262.395833333332,,62.794999999999995
78,2013-10-06,2056.8797916666667,22741.354166666668,0.0,0.0,56.6009849110255,29.912256793895427,0.0,29.91225679389542,0.0,,22741.354166666668,,63.155
78,2013-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,63.79250000000001
78,2013-10-08,3140.0424166666667,33287.5,5822.294916666667,3629.8314583333336,86.40733122362869,31.196863035753612,16.948580218342855,48.14544325409646,5822.294916666667,,33287.5,,53.91500000000001
78,2013-10-09,2991.770875,31889.6875,5541.4627083333335,3530.1503749999997,82.3272117501376,31.0266336354513,16.83815310921357,47.864786744664876,5541.4627083333335,,31889.6875,,51.919999999999995
78,2013-10-10,3021.412375,31968.333333333332,5437.347708333334,3710.7035416666663,83.14288318657127,31.256950118622107,16.481146278273602,47.73809639689571,5437.347708333334,,31968.333333333332,,50.72
78,2013-10-11,3054.9698750000002,32311.354166666668,5665.166166666667,3556.5816250000003,84.06631466703357,31.268594708612383,16.98939038942024,48.25798509803263,5665.166166666667,,32311.354166666668,,54.237500000000004
78,2013-10-12,2069.0135833333334,21520.520833333332,3930.134625,2036.8210416666668,56.93488121445607,31.795609539870025,17.695993581932516,49.49160312180254,3930.134625,,21520.520833333332,,56.96
78,2013-10-13,2241.706791666667,23353.125,4282.968916666667,2233.802833333333,61.68703334250597,31.74610107480815,17.771341860845467,49.51744293565363,4282.968916666667,,23353.125,,60.507500000000014
78,2013-10-14,2973.880625,31665.3125,5734.8295,3279.7466249999998,81.8349098789213,31.05963473537462,17.5491883412089,48.60882307658351,5734.8295,,31665.3125,,58.06086956521739
78,2013-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,58.66571428571429
78,2013-10-16,2719.358083333333,29111.979166666668,5312.674625000001,3134.794125,74.83098743349844,30.89237216264438,17.683237881659338,48.575610044303716,5312.674625000001,,29111.979166666668,,62.02249999999999
78,2013-10-17,2978.9455,31511.458333333332,5553.5271250000005,3510.664041666667,81.9742845349477,31.264439435021558,17.077358580496668,48.34179801551822,5553.5271250000005,,31511.458333333332,,57.45500000000001
78,2013-10-18,2870.766125,30325.416666666668,5355.284166666667,3407.104333333333,78.99741675839296,31.307445064166693,17.111813831640404,48.4192588958071,5355.284166666667,,30325.416666666668,,54.275
78,2013-10-19,2032.95175,21032.083333333332,3280.6257499999997,1868.5138333333334,55.94253577325261,31.96696226257319,15.114531785372199,47.08149404794539,3280.6257499999997,,21032.083333333332,,55.48249999999999
78,2013-10-20,1296.3315833333334,13679.894791666666,2637.90425,1039.0632083333333,35.67230554026784,31.339346472897255,18.685149325394963,50.02449579829222,2637.90425,,13679.894791666666,,49.91750000000001
78,2013-10-21,2717.6169999999997,28656.354166666668,5258.253291666667,3151.958666666667,74.78307649972481,31.36345550551708,17.780373066083776,49.14382857160085,5258.253291666667,,28656.354166666668,,57.365
78,2013-10-22,2905.7417499999997,30796.145833333332,5394.20175,3358.9625,79.95987204182718,31.204500628468534,16.97270726187752,48.17720789034606,5394.20175,,30796.145833333332,,49.51249999999999
78,2013-10-23,2876.141166666667,30357.1875,5594.579458333334,3147.255833333333,79.14532654558796,31.333236462902754,17.857728507596395,49.19096497049915,5594.579458333334,,30357.1875,,42.755
78,2013-10-24,2793.6401666666666,29512.1875,5392.585458333334,2979.5626666666667,76.875073381031,31.30586123418934,17.70581562663544,49.011676860824785,5392.585458333334,,29512.1875,,41.96750000000001
78,2013-10-25,2746.372,29160.3125,5291.864333333334,2893.375125,75.57435332966428,31.147541980283577,17.58477559798396,48.73231757826753,5291.864333333334,,29160.3125,,41.495000000000005
78,2013-10-26,1909.0886666666665,19650.104166666668,4063.9451666666664,1542.6242916666667,52.53408548890112,32.13052586453847,20.040256935274574,52.170782799813054,4063.9451666666664,,19650.104166666668,,44.412500000000016
78,2013-10-27,1916.8114583333333,19749.270833333332,3993.5977916666666,1608.883,52.74660039442304,32.09851363265014,19.594471789161418,51.692985421811564,3993.5977916666666,,19749.270833333332,,43.857500000000016
78,2013-10-28,3074.0948750000002,32366.145833333332,5719.574791666667,3482.277625,84.5925942487617,31.4110801706791,17.12352055717452,48.53460072785362,5719.574791666667,,32366.145833333332,,43.3025
78,2013-10-29,2789.436916666667,29701.666666666668,5854.295916666667,2711.4885,76.75940882406898,31.059346618058825,19.099155023100085,50.158501641158914,5854.295916666667,,29701.666666666668,,35.135
78,2013-10-30,2935.8768333333333,30984.583333333332,5884.484208333334,3050.164666666667,80.78912584846817,31.33637549858868,18.402763465868823,49.7391389644575,5884.484208333334,,30984.583333333332,,42.2825
78,2013-10-31,3123.77225,33293.020833333336,6033.448125,3500.1231666666667,85.95961062190423,31.03006969184171,17.56033041121897,48.590400103060674,6033.448125,,33293.020833333336,,54.10999999999999
78,2013-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,61.45249999999999
78,2013-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,47.0375
78,2013-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,33.282500000000006
78,2013-11-04,2682.1739583333333,28214.0625,5531.624166666667,2444.860625,73.80775889745001,31.43966490194201,18.99797640517918,50.43764130712118,5531.624166666667,,28214.0625,,32.555
78,2013-11-05,1992.5267916666664,20993.4375,4785.439375,1576.5979166666666,54.83012635296276,31.38898006013707,22.08811042948891,53.47709048962598,4785.439375,,20993.4375,,45.9725
78,2013-11-06,2465.7888333333335,25891.041666666668,5085.682374999999,2444.9888333333333,67.85329756008072,31.496547334589458,19.033559409952748,50.530106744542216,5085.682374999999,,25891.041666666668,,56.25500000000002
78,2013-11-07,2826.168791666667,29997.291666666668,5821.1012083333335,2707.4273333333335,77.77019239589067,31.158220149261968,18.803704043479808,49.961924192741776,5821.1012083333335,,29997.291666666668,,47.11250000000001
78,2013-11-08,2586.8650416666665,27275.9375,5584.052416666666,2128.7614583333334,71.18505893414053,31.365388865456833,19.837644460513825,51.20303332597066,5584.052416666666,,27275.9375,,37.52000000000002
78,2013-11-09,2163.5020833333333,22141.25,4451.1376666666665,1560.8395,59.53500504494589,32.31556646047933,19.48001081265442,51.795577273133745,4451.1376666666665,,22141.25,,42.02
78,2013-11-10,1440.6832916666665,15296.666666666666,3682.476666666667,699.8809166666666,39.64455948449825,31.147866703861688,23.327247833967647,54.47511453782934,3682.476666666667,,15296.666666666666,,44.9375
78,2013-11-11,2588.824708333333,27183.75,5555.858,2178.587,71.2389848192992,31.495598714111743,19.804417467543416,51.30001618165515,5555.858,,27183.75,,40.4075
78,2013-11-12,2686.2516666666666,28593.4375,6130.418958333333,2051.36175,73.91996881306181,31.06968996681823,20.775146213173617,51.84483617999185,6130.418958333333,,28593.4375,,30.304999999999996
78,2013-11-13,2744.708375,28990.625,6268.066916666667,1992.6055833333332,75.5285738855256,31.31087613987414,20.95059438209414,52.26147052196828,6268.066916666667,,28990.625,,30.215000000000007
78,2013-11-14,2698.257458333333,28563.4375,5752.556541666666,2404.340333333333,74.25034282700422,31.24132934856655,19.51509756279662,50.756426911363164,5752.556541666666,,28563.4375,,40.57250000000001
78,2013-11-15,2259.416833333333,23560.3125,4984.462208333333,1982.8156666666666,62.174376261236475,31.71552497334295,20.500174777533513,52.21569975087647,4984.462208333333,,23560.3125,,46.51250000000001
78,2013-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,48.905
78,2013-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,56.03
78,2013-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,50.92250000000001
78,2013-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,34.654999999999994
78,2013-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,28.715000000000003
78,2013-11-21,2995.837625,31401.979166666668,6443.919916666667,2389.3277083333332,82.43912011557512,31.551342325698656,19.88444235709377,51.43578468279243,6443.919916666667,,31401.979166666668,,37.4675
78,2013-11-22,2828.337125,29705.104166666668,5915.30875,2559.197833333333,77.82986034672538,31.48884168849039,19.295971128340298,50.78481281683068,5915.30875,,29705.104166666668,,43.63999999999999
78,2013-11-23,1604.4092083333335,16990.9375,4507.935416666666,524.246125,44.1499506971198,31.228735154451588,25.708731337009578,56.937466491461166,4507.935416666666,,16990.9375,,32.19565217391304
78,2013-11-24,2256.5560416666667,23659.0625,5579.193375,1036.3392083333333,62.09565332049165,31.543158858498828,22.850419921812005,54.39357878031083,5579.193375,,23659.0625,,20.874285714285712
78,2013-11-25,2863.4769166666665,30377.5,6873.059208333333,1857.1106666666667,78.79683314988075,31.174410363977227,21.923927556073583,53.09833792005081,6873.059208333333,,30377.5,,27.006956521739134
78,2013-11-26,2792.6938333333333,29465.520833333332,6445.889375,2037.3317916666667,76.84903228765364,31.344821062018983,21.19771400468308,52.54253506670206,6445.889375,,29465.520833333332,,33.45714285714286
78,2013-11-27,2891.735625,30194.895833333332,6515.199125,2085.63425,79.5744530820033,31.672448644557445,20.90809480367891,52.58054344823635,6515.199125,,30194.895833333332,,33.605000000000004
78,2013-11-28,2799.4769166666665,29261.354166666668,6710.76575,1693.581125,77.0356884057971,31.64018842345728,22.22275822667723,53.862946650134504,6710.76575,,29261.354166666668,,23.305217391304346
78,2013-11-29,2692.0972500000003,27970.0,6618.00875,1312.9830833333333,74.08082691249312,31.8313361569913,22.927419293373575,54.75875545036487,6618.00875,,27970.0,,21.709999999999997
78,2013-11-30,2555.7933333333335,26444.0625,6132.355916666666,1295.3185,70.33003118693819,31.963486794302497,22.470848968864882,54.43433576316738,6132.355916666666,,26444.0625,,20.959999999999997
78,2013-12-01,2057.8235416666666,21347.395833333332,5096.2018333333335,1298.9852916666666,56.62695491652908,31.8801105862078,23.132470628331202,55.01258121453899,5096.2018333333335,,21347.395833333332,,34.44500000000001
78,2013-12-02,2648.99175,27667.1875,5917.44525,2071.2856666666667,72.89465465052284,31.664467099465327,20.724761328130644,52.38922842759596,5917.44525,,27667.1875,,35.074999999999996
78,2013-12-03,3029.2867499999998,31627.5,6650.15075,2309.7781250000003,83.35956934507429,31.676129649186656,20.37449853827776,52.05062818746441,6650.15075,,31627.5,,35.142500000000005
78,2013-12-04,2977.2167083333334,31136.770833333332,6692.348041666667,2242.2793333333334,81.92671184186388,31.622301007212773,20.82692970449492,52.44923071170769,6692.348041666667,,31136.770833333332,,34.370000000000005
78,2013-12-05,2042.5410416666666,21356.5625,4821.4565,1650.65325,56.20641281416254,31.629769842990203,21.875964228176784,53.50573407116699,4821.4565,,21356.5625,,50.81749999999999
78,2013-12-06,2604.6820833333336,27021.979166666668,5980.038541666666,1812.2897916666668,71.67534626674005,31.878227001066428,21.444065788989654,53.32229279005608,5980.038541666666,,27021.979166666668,,35.997499999999995
78,2013-12-07,2173.5007499999997,22312.083333333332,4923.359125,1109.4340833333333,59.810147220693445,32.21634460309553,21.381673576949954,53.59801818004548,4923.359125,,22312.083333333332,,30.389000000000003
78,2013-12-08,2452.420541666667,25105.416666666668,5987.068333333334,841.8668333333334,67.48543042560998,32.306067974260216,23.108251420978494,55.41431939523871,5987.068333333334,,25105.416666666668,,28.832
78,2013-12-09,3050.0669999999996,31886.5625,6913.274875,1830.512125,83.9313979086406,31.634302805343523,21.008566735899798,52.64286954124331,6913.274875,,31886.5625,,35.074999999999996
78,2013-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,29.06750000000001
78,2013-12-11,2592.0710416666666,27455.104166666668,6615.047166666667,1215.89625,71.32831705191708,31.223414565757622,23.346949937443384,54.570364503201,6615.047166666667,,27455.104166666668,,24.117499999999996
78,2013-12-12,2705.1585833333334,28359.791666666668,6773.108499999999,1289.830625,74.44024720234819,31.546144221057133,23.14223499567179,54.68837921672892,6773.108499999999,,28359.791666666668,,17.30260869565217
78,2013-12-13,2508.2742083333333,26234.375,6230.382208333333,1165.96075,69.02240529260686,31.619928336973064,23.01252483559643,54.6324531725695,6230.382208333333,,26234.375,,19.22782608695652
78,2013-12-14,1296.62475,13502.083333333334,3713.8578333333335,465.1272916666667,35.680372867363786,31.7592409422175,26.652919864744767,58.41216080696226,3713.8578333333335,,13502.083333333334,,10.785714285714285
78,2013-12-15,1256.4994583333335,12962.604166666666,3661.739708333333,502.152875,34.57620964043295,32.05727755016558,27.372566084522234,59.429843634687806,3661.739708333333,,12962.604166666666,,22.22
78,2013-12-16,1746.031,18262.708333333332,4523.098166666667,902.9409999999999,48.04708310401761,31.618652525864032,23.998888777760772,55.61754130362482,4523.098166666667,,18262.708333333332,,15.285714285714286
78,2013-12-17,2678.6281249999997,28275.3125,6477.7314166666665,1340.1752916666667,73.71018505778756,31.330087084538448,22.19912345010432,53.52921053464277,6477.7314166666665,,28275.3125,,10.282608695652176
78,2013-12-18,3107.637625,32376.25,6812.215916666667,1941.9392500000001,85.51561984039625,31.743909843129575,20.38835385622077,52.13226369935035,6812.215916666667,,32376.25,,24.59
78,2013-12-19,3003.5875416666663,31456.666666666668,6092.097791666667,2197.847875,82.65238144377179,31.577968337482638,18.766119109549827,50.34408744703245,6092.097791666667,,31456.666666666668,,35.195
78,2013-12-20,2915.951875,30369.479166666668,5512.374333333333,2323.9752083333333,80.24083310401761,31.75408472374433,17.588210743102756,49.342295466847084,5512.374333333333,,30369.479166666668,,40.5575
78,2013-12-21,1865.3435833333333,19093.541666666668,3586.638833333333,1061.5815416666667,51.330313245276095,32.30940313951416,18.202098315607714,50.511501455121866,3586.638833333333,,19093.541666666668,,48.34250000000001
78,2013-12-22,1643.8859583333333,16746.041666666668,3359.0352500000004,815.3584999999999,45.23626742799486,32.465052488637205,19.436707390355757,51.90175987899296,3359.0352500000004,,16746.041666666668,,37.355000000000004
78,2013-12-23,2739.7418749999997,28690.208333333332,5456.044333333333,2023.8239583333334,75.39190630159604,31.581484240733882,18.42741817228359,50.00890241301747,5456.044333333333,,28690.208333333332,,36.8075
78,2013-12-24,2720.02825,28557.604166666668,6166.008000000001,1493.9081666666668,74.8494290038525,31.499831887286838,20.921972020546328,52.421803907833166,6166.008000000001,,28557.604166666668,,21.888695652173908
78,2013-12-25,2991.8098750000004,31184.583333333332,6384.867416666667,1763.8677083333332,82.32828494771603,31.72858005510139,19.839569333095938,51.56814938819734,6384.867416666667,,31184.583333333332,,12.372500000000002
78,2013-12-26,2983.724791666667,31038.4375,6246.734833333333,1876.3963333333334,82.1058005411851,31.79182823984525,19.501747242266838,51.29357548211209,6246.734833333333,,31038.4375,,26.897391304347824
78,2013-12-27,2265.2655,23698.333333333332,5304.335041666666,1325.7265,62.33531920748487,31.612431251911545,21.68869626485143,53.30112751676296,5304.335041666666,,23698.333333333332,,27.590000000000003
78,2013-12-28,1625.094,16902.8125,3933.0194583333337,718.0324166666666,44.71915244909191,31.796264709284056,22.546930379793704,54.34319508907775,3933.0194583333337,,16902.8125,,35.269999999999996
78,2013-12-29,1618.8692083333333,16710.625,3908.3585416666665,711.4212916666667,44.54785933773619,32.03875712715658,22.66324048036482,54.7019976075214,3908.3585416666665,,16710.625,,33.89000000000001
78,2013-12-30,2723.956875,28626.354166666668,6132.464916666667,1436.021,74.95753646119978,31.46956781139715,20.75818293578463,52.2277507471818,6132.464916666667,,28626.354166666668,,21.882499999999997
78,2013-12-31,3241.7934999999998,33975.0,7067.901458333334,1977.9175833333331,89.20730599889927,31.55603817073657,20.158180200709975,51.71421837144654,7067.901458333334,,33975.0,,17.7575
78,2014-01-01,3040.47775,31962.8125,6594.442625,1878.604875,83.6675220143093,31.459617173360904,19.99186956377737,51.45148673713828,6594.442625,,31962.8125,,17.4725
78,2014-01-02,3314.848375,34828.4375,7334.7721249999995,1958.7105833333333,91.21762176664832,31.476487853076048,20.406707393710544,51.883195246786585,7334.7721249999995,,34828.4375,,9.898571428571428
78,2014-01-03,3441.2675,36950.520833333336,7760.882375,1754.322375,94.69640891579526,30.800265459486297,20.352175530668205,51.1524409901545,7760.882375,,36950.520833333336,,-0.5949999999999999
78,2014-01-04,1914.0259583333334,20119.796875,4180.443583333333,1002.9989166666666,52.66994932122546,31.461601260524585,20.133490665325585,51.59509192585017,4180.443583333333,,20119.796875,,16.790000000000003
78,2014-01-05,1030.6516666666666,10778.546875,2361.5196666666666,686.9917916666667,28.361355714547788,31.623379953230902,21.23008117127101,52.85346112450191,2361.5196666666666,,10778.546875,,29.757500000000004
78,2014-01-06,2509.1352083333336,26776.875,5848.349625,1958.0442916666668,69.0460981929921,30.989942061909716,21.163804404290623,52.15374646620033,5848.349625,,26776.875,,32.45
78,2014-01-07,3228.162875,34165.9375,7378.857499999999,2133.8139166666665,88.83222000550359,31.24774541026435,20.92743896477087,52.17518437503523,7378.857499999999,,34165.9375,,5.030000000000001
78,2014-01-08,3346.7863333333335,35524.791666666664,7428.9695,2410.7802916666665,92.09648688314071,31.156813748414493,20.263634264585125,51.42044801299962,7428.9695,,35524.791666666664,,13.415
78,2014-01-09,3293.940416666667,34510.9375,7241.855958333334,2393.530166666667,90.6422789396441,31.565710769801687,20.333560295795262,51.89927106559694,7241.855958333334,,34510.9375,,20.419999999999998
78,2014-01-10,2918.159916666667,30069.791666666668,6433.9733750000005,1922.7721250000002,80.30159374426711,32.094843296830724,20.733333950974842,52.828177247805556,6433.9733750000005,,30069.791666666668,,29.412500000000005
78,2014-01-11,1724.3085416666665,17496.770833333332,4016.41725,1074.5837916666667,47.44932695835627,32.59219926771279,22.24340261014387,54.83560187785667,4016.41725,,17496.770833333332,,47.4275
78,2014-01-12,1715.4799583333333,17500.520833333332,3852.337833333333,802.8133750000001,47.206383003118695,32.418376794110735,21.33013944536996,53.74851623948069,3852.337833333333,,17500.520833333332,,35.81000000000001
78,2014-01-13,2416.7218333333335,24849.166666666668,4842.915208333333,1766.1865833333334,66.50307741698771,32.16410177515454,18.884928246674836,51.04903002182938,4842.915208333333,,24849.166666666668,,41.63
78,2014-01-14,2309.4112083333334,23748.784375,5053.175166666667,1391.5243333333335,63.55011580443956,32.16003227126282,20.61784505380387,52.77787732506669,5053.175166666667,,23748.784375,,41.6675
78,2014-01-15,2148.06625,22437.248958333334,4578.353291666667,1398.9995,59.11024353329664,31.661731074171488,19.772427790736394,51.434158864907886,4578.353291666667,,22437.248958333334,,33.4775
78,2014-01-16,2707.370125,27577.1875,5797.072208333334,1357.9179583333332,74.50110415520088,32.46790386224781,20.369437714889344,52.83734157713715,5797.072208333334,,27577.1875,,29.240000000000006
78,2014-01-17,2191.3680416666666,22587.558333333334,4560.727,1207.1926666666666,60.30181732709594,32.085043139780964,19.565236061860595,51.65027920164156,4560.727,,22587.558333333334,,33.739999999999995
78,2014-01-18,812.329875,8230.285416666668,2200.9585416666664,168.36358333333334,22.353601403412217,32.64180155967139,25.912974547177292,58.554776106848685,2200.9585416666664,,8230.285416666668,,25.017894736842106
78,2014-01-19,1974.480125,20443.229166666668,5086.174041666666,540.8100000000001,54.33352022564667,31.941834889112585,24.108046622620975,56.04988151173356,5086.174041666666,,20443.229166666668,,24.289999999999996
78,2014-01-20,2492.7272916666666,25819.583333333332,5797.258458333334,1144.6970833333332,68.59458700238488,31.928765710099754,21.756735705663797,53.68550141576356,5797.258458333334,,25819.583333333332,,21.92
78,2014-01-21,2980.0625416666667,30750.0,6868.93875,923.7534999999999,82.00502316088792,32.05065057890065,21.645360654187936,53.69601123308859,6868.93875,,30750.0,,0.9125
78,2014-01-22,3223.9226249999997,33407.395833333336,7780.254041666667,864.9479583333333,88.71553728673638,31.915274061853705,22.566876783630864,54.48215084548457,7780.254041666667,,33407.395833333336,,-3.9850000000000008
78,2014-01-23,3068.900166666667,31896.25,7520.46,943.8829583333332,84.44964685378831,31.8199670164664,22.846784314333078,54.66675133079948,7520.46,,31896.25,,4.550000000000001
78,2014-01-24,3133.1871666666666,32426.666666666668,7221.130458333333,1260.0119583333333,86.2186892313337,31.95513251078561,21.578596123672416,53.533728634458036,7221.130458333333,,32426.666666666668,,11.07909090909091
78,2014-01-25,2822.2207916666666,29161.979166666668,6208.452166666667,1560.3594583333334,77.66155177949,32.005939698642045,20.629402372114345,52.63534207075639,6208.452166666667,,29161.979166666668,,21.6275
78,2014-01-26,2876.497041666667,29812.5,6406.171791666667,1426.2529166666666,79.15511947349111,31.909656292423037,20.821906267097873,52.73156255952092,6406.171791666667,,29812.5,,13.820000000000004
78,2014-01-27,2351.8437083333333,24151.458333333332,5660.745083333334,979.7477916666667,64.71776852871032,32.204880242565096,22.71174696078119,54.916627203346295,5660.745083333334,,24151.458333333332,,20.433043478260867
78,2014-01-28,2900.648833333333,29952.708333333332,6791.750041666666,1082.8432083333335,79.81972573839663,32.02695485621525,21.971813259457186,53.99876811567243,6791.750041666666,,29952.708333333332,,5.494999999999998
78,2014-01-29,3119.2095000000004,32091.25,7230.232708333333,1175.3432083333335,85.83405338470006,32.14507934315211,21.831619042759108,53.97669838591123,7230.232708333333,,32091.25,,9.290000000000001
78,2014-01-30,2873.7369166666667,29890.833333333332,6361.740916666667,1746.3605416666667,79.07916666666667,31.795493862950043,20.623304689048283,52.41879855199832,6361.740916666667,,29890.833333333332,,19.6325
78,2014-01-31,2157.142625,22087.8125,4592.997875,1738.4454166666667,59.3600061915245,32.298529090029895,20.149479882810077,52.448008972839965,4592.997875,,22087.8125,,31.295000000000012
78,2014-02-01,2112.0805416666667,21475.0,4399.014708333333,1581.1119583333332,58.11999289121261,32.52624237985549,19.849178819491446,52.37542119934693,4399.014708333333,,21475.0,,32.9825
78,2014-02-02,1793.50575,18293.958333333332,3874.931541666667,1360.0021666666667,49.353487892129884,32.42288670593529,20.52469212638596,52.94757883232125,3874.931541666667,,18293.958333333332,,33.68000000000001
78,2014-02-03,2733.0832083333335,28280.3125,5672.971333333334,2294.484125,75.20867386718034,31.961359257158694,19.437781125926513,51.399140383085204,5672.971333333334,,28280.3125,,25.242499999999996
78,2014-02-04,2168.618375,22182.291666666668,5002.575791666667,1459.5952083333334,59.67579457897634,32.33205529794635,21.852824024273264,54.1848793222196,5002.575791666667,,22182.291666666668,,24.147499999999997
78,2014-02-05,2247.664875,23254.0625,5280.632833333333,1461.6335833333333,61.850987204182715,31.966075021587564,22.004294003947724,53.970369025535284,5280.632833333333,,23254.0625,,22.226000000000006
78,2014-02-06,2929.98075,30363.958333333332,5957.089166666668,2362.292875,80.62687809576225,31.91265750174601,19.01060843301627,50.923265934762284,5957.089166666668,,30363.958333333332,,12.605000000000002
78,2014-02-07,2558.054125,27284.375,5839.919999999999,1871.72325,70.39224339570721,31.006468899022373,20.740211968580276,51.746680867602635,5839.919999999999,,27284.375,,15.065
78,2014-02-08,2617.486375,26766.875,5550.527666666666,1625.6921666666667,72.02769331315355,32.34024829252647,20.093560722548844,52.43380901507532,5550.527666666666,,26766.875,,11.277499999999998
78,2014-02-09,3307.9967916666665,34578.020833333336,6581.515875,2882.778375,91.02908067327095,31.638911889332206,18.44361738953035,50.08252927886255,6581.515875,,34578.020833333336,,16.708571428571428
78,2014-02-10,2735.5500833333335,28361.354166666668,5906.931041666667,2101.9119166666665,75.27655705375162,31.89879651140725,20.181583557597122,52.08038006900437,5906.931041666667,,28361.354166666668,,16.834999999999997
78,2014-02-11,2494.659125,25864.270833333332,5818.830541666666,1611.487875,68.64774697303247,31.89830181287957,21.799963834259128,53.6982656471387,5818.830541666666,,25864.270833333332,,13.091818181818178
78,2014-02-12,2747.5792500000002,28713.854166666668,6115.725916666666,1846.5708333333332,75.60757429829388,31.645745313095443,20.638438051975072,52.28418336507051,6115.725916666666,,28713.854166666668,,10.655
78,2014-02-13,2394.7745833333333,24877.5,5121.329583333333,1931.7077499999998,65.89913547972849,31.83570679631226,19.94785917403546,51.78356597034772,5121.329583333333,,24877.5,,19.26909090909091
78,2014-02-14,2257.3349583333334,23949.583333333332,5280.421958333333,1715.2405833333332,62.11708746101633,31.17127999747396,21.364413204633816,52.53569320210778,5280.421958333333,,23949.583333333332,,26.875294117647055
78,2014-02-15,2293.9287083333334,24119.270833333332,5162.279333333333,1748.8432083333335,63.124070124747746,31.453742957360404,20.73946882928813,52.19321178664854,5162.279333333333,,24119.270833333332,,25.639999999999997
78,2014-02-16,2771.526208333333,29124.583333333332,6005.085916666667,1894.6235,76.26654398275546,31.47138528794758,19.97927879550683,51.45066408345441,6005.085916666667,,29124.583333333332,,15.129090909090912
78,2014-02-17,3300.5025416666667,34538.333333333336,7226.482499999999,2090.8369583333333,90.82285475142176,31.6035075472493,20.27430060297007,51.87780815021937,7226.482499999999,,34538.333333333336,,9.057500000000001
78,2014-02-18,3189.4352916666667,33235.729166666664,6982.489916666666,2327.501333333333,87.76651875802605,31.736949086772416,20.357545241423608,52.09449432819603,6982.489916666666,,33235.729166666664,,26.69000000000001
78,2014-02-19,2796.4004583333335,29250.833333333332,6075.395458333333,2190.3263333333334,76.95103077416988,31.616785463250125,20.12596029641153,51.74274575966166,6075.395458333333,,29250.833333333332,,31.7225
78,2014-02-20,2653.0732083333332,27751.666666666668,5715.708125,2035.1390000000001,73.0069677582095,31.61671573619318,19.957276555078053,51.57399229127123,5715.708125,,27751.666666666668,,31.602500000000006
