ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2014-02-21,2190.5637083333336,23112.604166666668,5392.670208333334,1200.5337916666667,60.27968377361952,31.34466248686486,22.608683948155882,53.95334643502074,5392.670208333334,,23112.604166666668,,36.747499999999995
78,2014-02-22,1606.6047083333333,16277.708333333334,3603.701125,1000.3175833333333,44.210366217207856,32.64166955356484,21.452396018833717,54.094065572398556,3603.701125,,16277.708333333334,,40.16
78,2014-02-23,1625.663125,17586.584375000002,3849.500625,1240.348,44.73481356631811,30.570718478408516,21.21012349525593,51.78084197366445,3849.500625,,17586.584375000002,,36.582499999999996
78,2014-02-24,2242.246541666667,23498.682291666668,5213.820708333334,1549.1878333333334,61.70188612181251,31.557053369568873,21.499724054534965,53.05677742410384,5213.820708333334,,23498.682291666668,,23.060000000000006
78,2014-02-25,2954.5940416666667,31082.395833333332,6571.689208333333,1960.2244583333334,81.3041838653458,31.436915070645433,20.487210618168415,51.92412568881385,6571.689208333333,,31082.395833333332,,18.244999999999994
78,2014-02-26,2780.2409583333333,29290.520833333332,6558.317291666666,1605.4834583333334,76.50635548523206,31.39149027478304,21.696297761711264,53.08778803649431,6558.317291666666,,29290.520833333332,,13.835
78,2014-02-27,2833.953,29912.604166666668,6427.613666666667,1884.3265416666666,77.98439735828289,31.33249725966059,20.821683668311397,52.154180927971986,6427.613666666667,,29912.604166666668,,14.063000000000002
78,2014-02-28,3033.361125,32371.25,7403.629791666666,1556.2135416666667,83.47168753439736,30.98997585133772,22.16182530994631,53.15180116128403,7403.629791666666,,32371.25,,9.16
78,2014-03-01,3444.9673333333335,36218.020833333336,7284.9130000000005,2683.331125,94.79822050999816,31.456977004818715,19.490364361128794,50.94734136594751,7284.9130000000005,,36218.020833333336,,22.160000000000007
78,2014-03-02,3397.2431666666666,35683.541666666664,7003.913041666667,2863.4857916666665,93.48495230232984,31.48583913537249,19.01923723511783,50.50507637049032,7003.913041666667,,35683.541666666664,,18.156363636363636
78,2014-03-03,3452.3622083333335,36141.041666666664,7747.600666666666,2060.7295,95.00171184186388,31.59164780919732,20.772408986773172,52.36405679597049,7747.600666666666,,36141.041666666664,,8.63
78,2014-03-04,3557.131083333333,37176.666666666664,7714.684875,2533.6704166666664,97.88472986607961,31.6436092578508,20.107961553258168,51.75157081110897,7714.684875,,37176.666666666664,,11.495
78,2014-03-05,3485.8085833333334,36468.645833333336,7334.146208333333,2738.9186250000002,95.92208539717484,31.611164057891845,19.487235293866267,51.098399351758104,7334.146208333333,,36468.645833333336,,16.7375
78,2014-03-06,3173.792,33316.354166666664,7275.432208333333,1970.04875,87.33604843148046,31.504862021650414,21.16029075663129,52.66515277828171,7275.432208333333,,33316.354166666664,,10.954999999999998
78,2014-03-07,3373.242708333333,35482.8125,7289.159958333334,2589.672666666667,92.82451041093377,31.440261163515515,19.905805083824863,51.346066247340374,7289.159958333334,,35482.8125,,25.362499999999997
78,2014-03-08,2419.03625,24723.958333333332,5020.734958333333,1982.676125,66.56676527242708,32.35794737925055,19.67748524976199,52.03543262901253,5020.734958333333,,24723.958333333332,,29.450000000000003
78,2014-03-09,2130.203958333333,21711.354166666668,4627.145541666667,1499.2712916666667,58.618711016327275,32.44821915171901,20.651259825209195,53.099478976928204,4627.145541666667,,21711.354166666668,,27.245000000000008
78,2014-03-10,2406.4820833333333,24881.25,5449.56725,1775.1374583333334,66.22130113740599,31.98652261192862,21.223163709792054,53.209686321720675,5449.56725,,24881.25,,33.62
78,2014-03-11,2285.271,23513.333333333332,4713.188,2150.198125,62.88582828838746,32.142533030080244,19.42320372409519,51.56573675417544,4713.188,,23513.333333333332,,42.32749999999999
78,2014-03-12,2749.313041666667,28621.041666666668,6203.33125,1721.9133333333332,75.65528458081087,31.768400360052272,21.001960597442217,52.77036095749449,6203.33125,,28621.041666666668,,27.452
78,2014-03-13,3550.8292500000002,37407.5,7714.269166666666,2436.823,97.71131673087507,31.392629546291705,19.9828029725692,51.3754325188609,7714.269166666666,,37407.5,,11.329999999999998
78,2014-03-14,3186.8200833333335,33778.854166666664,7009.990833333333,2469.1607083333333,87.69455375160521,31.201050966021416,20.10910951262765,51.31016047864907,7009.990833333333,,33778.854166666664,,32.24
78,2014-03-15,1623.2627083333334,16756.979166666668,3930.2160416666666,859.3267083333334,44.668759172628874,32.03684004476133,22.726941650435574,54.76378169519689,3930.2160416666666,,16756.979166666668,,36.21500000000001
78,2014-03-16,2727.9781666666668,28446.979166666668,5930.477458333334,1679.2960833333334,75.06819390937443,31.714752490573105,20.201043670623577,51.915796161196695,5930.477458333334,,28446.979166666668,,17.1275
78,2014-03-17,3421.2378750000003,35767.1875,7340.888041666666,2285.1915416666666,94.14523596587783,31.634069968597384,19.887679472326834,51.521749440924225,7340.888041666666,,35767.1875,,14.697499999999998
78,2014-03-18,3301.146541666667,34364.791666666664,6898.344666666667,2483.746291666667,90.84057627040912,31.76930244600711,19.451427412387773,51.22072985839489,6898.344666666667,,34364.791666666664,,25.894999999999996
78,2014-03-19,2923.7360416666666,30583.645833333332,6107.68875,2366.3304583333334,80.45503691983122,31.615896169264264,19.35120189586809,50.967098065132355,6107.68875,,30583.645833333332,,37.865
78,2014-03-20,2836.58525,29957.1875,5795.123124999999,2524.0234583333336,78.05683131535498,31.314926277624718,18.744848409717775,50.05977468734248,5795.123124999999,,29957.1875,,35.8025
78,2014-03-21,3006.9330000000004,31397.1875,6211.883916666667,2495.848375,82.74444138690149,31.67302880641481,19.17135845722204,50.84438726363686,6211.883916666667,,31397.1875,,29.525000000000002
78,2014-03-22,1599.2292083333332,16330.208333333334,3745.8465416666663,990.1237083333334,44.00740804439552,32.38736224771093,22.226882763620033,54.614245011330965,3745.8465416666663,,16330.208333333334,,33.6575
78,2014-03-23,2208.606166666667,22695.104166666668,4914.671375,1154.1283333333333,60.776174096496064,32.18419797081843,20.98372595769735,53.16792392851578,4914.671375,,22695.104166666668,,21.7775
78,2014-03-24,3493.9446666666668,36765.104166666664,7529.751541666667,2214.2765833333333,96.14597321592369,31.429452305687878,19.845641782033148,51.275094087721016,7529.751541666667,,36765.104166666664,,18.6575
78,2014-03-25,3501.057666666667,36714.583333333336,7450.385416666667,2688.320416666667,96.34170794349662,31.53677294427164,19.663482622911303,51.20025556718295,7450.385416666667,,36714.583333333336,,25.75250000000001
78,2014-03-26,3199.9865833333333,33890.729166666664,7123.051333333333,2256.880125,88.05686800587048,31.226537833355835,20.36598708338346,51.5925249167393,7123.051333333333,,33890.729166666664,,20.405
78,2014-03-27,3443.264041666667,36173.541666666664,7299.336875,2678.4694583333335,94.7513495230233,31.48008429489768,19.552967506042883,51.03305180094056,7299.336875,,36173.541666666664,,28.8425
78,2014-03-28,2835.981333333333,29780.833333333332,6000.907666666667,2505.1368333333335,78.0402128049899,31.493658421461003,19.525420747133506,51.01907916859451,6000.907666666667,,29780.833333333332,,41.517500000000005
78,2014-03-29,2478.2575416666664,25445.3125,5018.991333333333,1913.1559583333335,68.19641006237387,32.21033476741409,19.113004389670746,51.32333915708484,5018.991333333333,,25445.3125,,36.59
78,2014-03-30,2248.2185,22960.3125,4673.4725,1590.83525,61.86622179416621,32.383017420205086,19.723418938792786,52.106436358997875,4673.4725,,22960.3125,,32.42750000000001
78,2014-03-31,2907.8132499999997,30288.229166666668,6027.57825,2206.6569583333335,80.01687534397358,31.75040135548474,19.28365163475814,51.03405299024287,6027.57825,,30288.229166666668,,35.839999999999996
78,2014-04-01,3006.3741250000003,31487.1875,6134.572375,2719.074125,82.72906232801321,31.576627624623683,18.878640960074275,50.455268584697954,6134.572375,,31487.1875,,40.39249999999999
78,2014-04-02,2853.6271250000004,30380.729166666668,5920.995541666667,2503.2835833333334,78.52578769950469,31.063874457038082,18.884993672172136,49.948868129210226,5920.995541666667,,30380.729166666668,,40.339999999999996
78,2014-04-03,3162.1275,33346.354166666664,6376.008208333333,2795.535,87.0150660429279,31.36083443422355,18.527670211188095,49.88850464541164,6376.008208333333,,33346.354166666664,,35.097500000000004
78,2014-04-04,3015.3925,31507.8125,6239.334708333333,2550.0820833333332,82.97722894881673,31.65061760629842,19.188469416717762,50.839087023016184,6239.334708333333,,31507.8125,,41.285
78,2014-04-05,1860.8081249999998,18906.458333333332,4307.784416666666,1004.1392916666667,51.205507017061095,32.54977589137976,22.078221274858993,54.62799716623875,4307.784416666666,,18906.458333333332,,37.04
78,2014-04-06,1515.0109583333333,15320.829166666668,3440.762083333333,1089.864625,41.68989978902953,32.70318831092563,21.76169285556429,54.46488116648993,3440.762083333333,,15320.829166666668,,37.925000000000004
78,2014-04-07,2998.0754583333332,31164.375,6126.063541666666,2560.4082083333333,82.50070055953036,31.815644755907673,19.04773666409269,50.86338142000035,6126.063541666666,,31164.375,,38.315000000000005
78,2014-04-08,2642.592875,27515.416666666668,5324.937333333333,2351.409125,72.71857113373693,31.762213228507203,18.752479963957246,50.51469319246444,5324.937333333333,,27515.416666666668,,43.4
78,2014-04-09,2716.775916666667,28371.770833333332,5740.1973333333335,2391.69025,74.75993166391488,31.668242829544884,19.604721718009035,51.272964547553926,5740.1973333333335,,28371.770833333332,,39.26749999999999
78,2014-04-10,2686.0339166666668,28101.145833333332,5269.119458333334,2743.9824583333334,73.91397679324895,31.611423599614014,18.1691377978664,49.78056139748041,5269.119458333334,,28101.145833333332,,53.555
78,2014-04-11,2801.802791666667,29267.708333333332,5437.872916666666,2856.2360000000003,77.09969157035407,31.65960092721423,18.003653180441066,49.66325410765529,5437.872916666666,,29267.708333333332,,51.34999999999999
78,2014-04-12,2144.8369166666666,21802.083333333332,4606.670458333333,1514.3050833333334,59.021379104751425,32.53515437541899,20.474318418352798,53.009472793771785,4606.670458333333,,21802.083333333332,,52.1975
78,2014-04-13,1535.0959583333333,15520.508333333333,3468.638625,1175.3744166666668,42.242596541918914,32.71042432686036,21.655759378285964,54.366183705146334,3468.638625,,15520.508333333333,,63.597500000000004
78,2014-04-14,2960.168791666667,30820.0,6351.732333333333,2496.340583333333,81.45758920381581,31.764383611386737,19.970082390541393,51.73446600192813,6351.732333333333,,30820.0,,68.375
78,2014-04-15,2932.0964166666668,30597.708333333332,6225.730291666667,2386.4105,80.68509677123463,31.691729301189724,19.716131435169697,51.407860736359424,6225.730291666667,,30597.708333333332,,42.346086956521745
78,2014-04-16,3027.6544166666667,31525.625,6505.6272500000005,2188.2413333333334,83.31465098147129,31.76136714206538,19.996121802600292,51.757488944665674,6505.6272500000005,,31525.625,,29.299999999999997
78,2014-04-17,3121.247625,32701.875,6487.612916666666,2667.4177916666667,85.8901382773803,31.565462841722407,19.22350514971084,50.78896799143325,6487.612916666666,,32701.875,,40.309999999999995
78,2014-04-18,2446.280708333333,25522.708333333332,5095.977416666667,2313.6107500000003,67.3164751880389,31.698311135154057,19.34733002688428,51.04564116203834,5095.977416666667,,25522.708333333332,,48.4025
78,2014-04-19,2262.1384166666667,23074.895833333332,4512.427708333334,1852.3471666666667,62.249268482847185,32.42171747599931,18.94919700135264,51.37091447735196,4512.427708333334,,23074.895833333332,,43.85
78,2014-04-20,1668.7121666666665,16973.500708333333,3586.652708333333,1190.892125,45.91943221427261,32.51371544721031,20.475673996698433,52.98938944390873,3586.652708333333,,16973.500708333333,,50.03
78,2014-04-21,2470.0062083333332,25225.416666666668,5479.464916666667,1844.6322916666668,67.96935080719135,32.382940905477724,21.04844926028091,53.43139016575864,5479.464916666667,,25225.416666666668,,62.48
78,2014-04-22,2714.417375,27992.395833333332,5381.231083333333,2320.638916666667,74.69502958172812,32.069570737952176,18.62781319550751,50.6973839334597,5381.231083333333,,27992.395833333332,,56.6675
78,2014-04-23,2999.52025,31218.125,6009.082083333334,2289.543666666667,82.54045817281234,31.776171736256252,18.65183753578521,50.428009272041464,6009.082083333334,,31218.125,,41.735000000000014
78,2014-04-24,3015.7497916666666,31287.708333333332,5854.9032916666665,2823.7696250000004,82.98706086039257,31.87705142448525,18.132858572877616,50.00990999736287,5854.9032916666665,,31287.708333333332,,42.7925
78,2014-04-25,2934.3392500000004,30431.145833333332,6212.866541666666,2447.77675,80.74681480462301,31.88956598232906,19.783085231462106,51.67265121379116,6212.866541666666,,30431.145833333332,,50.53999999999999
78,2014-04-26,2134.0650416666667,21750.9375,4394.7470416666665,1595.771125,58.72495986974867,32.44787514040965,19.5783552574158,52.02623039782546,4394.7470416666665,,21750.9375,,45.395
78,2014-04-27,2242.288708333333,22780.520833333332,4458.442916666667,1766.959125,61.703046459365254,32.55250930625661,18.964433062283305,51.51694236853992,4458.442916666667,,22780.520833333332,,44.839999999999996
78,2014-04-28,2998.143625,31280.208333333332,5974.752874999999,2739.8882083333333,82.5025763621354,31.698549362360566,18.50847397902957,50.20702334139015,5974.752874999999,,31280.208333333332,,49.400000000000006
78,2014-04-29,2623.6904583333335,27671.458333333332,5507.344416666667,2255.7691666666665,72.19841657494038,31.357190113619176,19.285481751170046,50.64267186478922,5507.344416666667,,27671.458333333332,,49.355
78,2014-04-30,2944.5172916666666,31277.395833333332,6181.232208333334,2613.171041666667,81.02689300128417,31.134372251359892,19.149823486784598,50.2841957381445,6181.232208333334,,31277.395833333332,,44.98250000000001
78,2014-05-01,3321.542,34708.958333333336,6173.342916666667,3605.8864166666667,91.40181618051734,31.648618644880482,17.23451730654133,48.88313595142181,6173.342916666667,,34708.958333333336,,52.57249999999999
78,2014-05-02,2683.0507916666666,28077.291666666668,4983.9375,2794.617083333333,73.83188749770684,31.603142667530378,17.200365546863043,48.80350821439341,4983.9375,,28077.291666666668,,52.82
78,2014-05-03,1739.2576666666666,17771.145833333332,3572.6579166666666,1475.6795833333333,47.86069528526876,32.36719666361729,19.4803298487031,51.847526512320385,3572.6579166666666,,17771.145833333332,,54.1025
78,2014-05-04,1737.4854166666667,17612.8125,3643.4738333333335,1179.5085416666668,47.81192671069528,32.62488934268189,20.045054703879895,52.66994404656179,3643.4738333333335,,17612.8125,,48.1925
78,2014-05-05,2435.3847499999997,25382.167708333334,4692.452125,2526.3541250000003,67.01664144193725,31.731855205336878,17.913953551076343,49.645808756413224,4692.452125,,25382.167708333334,,48.6275
78,2014-05-06,2732.9727083333332,28859.270833333332,5546.685125,2544.0599583333333,75.20563314070813,31.31890229321928,18.623806954810362,49.942709248029644,5546.685125,,28859.270833333332,,50.56999999999999
78,2014-05-07,2853.3487083333334,30173.020833333332,5913.074916666667,2512.4452916666664,78.51812626123647,31.27466370766105,18.98955954098602,50.26422324864706,5913.074916666667,,30173.020833333332,,51.29000000000001
78,2014-05-08,2951.7445000000002,30972.1875,6056.034625,2762.769791666667,81.22577050082553,31.518350002843103,18.946839339714558,50.46518934255766,6056.034625,,30972.1875,,60.52250000000001
78,2014-05-09,2852.6349166666664,30121.458333333332,6335.1336666666675,2402.0848333333333,78.49848422307834,31.320363247000582,20.37980812716303,51.7001713741636,6335.1336666666675,,30121.458333333332,,68.06
78,2014-05-10,2078.4147916666666,21384.895833333332,4966.559166666667,1262.1723333333332,57.193582599523026,32.14264978398452,22.504469367299208,54.64711915128372,4966.559166666667,,21384.895833333332,,66.2
78,2014-05-11,1783.6942499999998,18578.333333333332,4172.448958333333,1159.7312916666667,49.08349614749587,31.751939072406582,21.762289563431047,53.51422863583763,4172.448958333333,,18578.333333333332,,61.32500000000001
78,2014-05-12,2945.184458333333,30871.25,6059.7411250000005,2830.291625,81.04525201797836,31.55112696514834,19.020422481718743,50.57154944686708,6059.7411250000005,,30871.25,,68.78750000000001
78,2014-05-13,2860.3987500000003,30069.270833333332,6504.896333333333,2253.1270833333333,78.71212850853055,31.460112679902952,20.9622446662711,52.42235734617405,6504.896333333333,,30069.270833333332,,71.70500000000001
78,2014-05-14,2813.8805833333336,29533.020833333332,6270.123375,2400.879,77.43204687213357,31.51043378939064,20.57256851256448,52.08300230195512,6270.123375,,29533.020833333332,,71.9225
78,2014-05-15,2944.9715,30889.0625,6542.99225,2564.5895,81.03939185470557,31.530652617577985,20.52541662402297,52.05606924160095,6542.99225,,30889.0625,,74.92250000000001
78,2014-05-16,2976.864625,31238.958333333332,5972.215125,2892.697,81.9170232526142,31.51513213777395,18.525042026477262,50.04017416425122,5972.215125,,31238.958333333332,,53.0675
78,2014-05-17,1734.3197499999999,17652.8125,3249.088625,1709.5120833333333,47.72481425426527,32.49165643554669,17.834788031037395,50.32644446658408,3249.088625,,17652.8125,,47.87749999999999
78,2014-05-18,2087.5600833333333,21062.916666666668,3499.034416666667,2278.9367916666665,57.445241698770865,32.77759354433522,16.09718767400303,48.87478121833825,3499.034416666667,,21062.916666666668,,48.6575
78,2014-05-19,1968.84725,20350.520833333332,4511.585166666667,1738.204,54.178515410016516,31.995808271815605,21.481961512311383,53.477769784126984,4511.585166666667,,20350.520833333332,,54.4175
78,2014-05-20,1942.9775833333333,20098.020833333332,4612.722375,1641.7672499999999,53.466636855622816,31.972094575322842,22.239464576651525,54.21155915197436,4612.722375,,20098.020833333332,,60.1625
78,2014-05-21,1956.2934166666666,20136.25,4594.536083333333,1728.6948750000001,53.83306044762429,32.13009353952234,22.109726727624132,54.23982026714646,4594.536083333333,,20136.25,,64.0775
78,2014-05-22,1940.696,20195.625,4892.577583333333,1421.7262083333333,53.40385250412768,31.78021300856424,23.474736490165512,55.254949498729744,4892.577583333333,,20195.625,,64.12249999999999
78,2014-05-23,1939.2088333333334,20162.291666666668,4089.955125,2074.409875,53.36292882039992,31.808360059693264,19.656172406227853,51.46453246592111,4089.955125,,20162.291666666668,,54.732499999999995
78,2014-05-24,1016.287125,10332.604166666666,2784.1536666666666,447.30375000000004,27.96607388552559,32.528438992201956,26.109810043016136,58.63824903521808,2784.1536666666666,,10332.604166666666,,59.73499999999999
78,2014-05-25,1052.2897500000001,10545.729166666666,2956.587041666667,372.30358333333334,28.956790038525043,33.00010467287057,27.166541818190453,60.16664649106103,2956.587041666667,,10545.729166666666,,65.11250000000001
78,2014-05-26,1916.7332083333333,19946.875,4694.055541666667,1412.0289583333333,52.744447119794536,31.779231607414882,22.80308786136949,54.58231946878437,4694.055541666667,,19946.875,,74.1575
78,2014-05-27,1940.81175,20170.208333333332,5046.16625,1263.721625,53.40703769950468,31.822157423102947,24.242168934871376,56.06432635797432,5046.16625,,20170.208333333332,,76.53500000000001
78,2014-05-28,1725.2307083333333,17843.958666666666,3985.5422916666666,1028.0531250000001,47.474703036140156,31.975147916638218,21.64295298532964,53.61810090196786,3985.5422916666666,,17843.958666666666,,61.2275
78,2014-05-29,1426.2184583333335,15029.505208333334,3663.9474166666664,994.8505416666667,39.24651784076317,31.383253190184675,23.622445282418948,55.005698472603626,3663.9474166666664,,15029.505208333334,,60.395
78,2014-05-30,1945.061625,20194.583333333332,4621.45975,1543.9680833333332,53.52398527793065,31.853346036574393,22.175048618551777,54.028394655126164,4621.45975,,20194.583333333332,,61.7225
78,2014-05-31,1106.7294583333335,11210.104166666666,3099.9048333333335,457.501875,30.454855760410936,32.65039297449692,26.795324187635554,59.445717162132475,3099.9048333333335,,11210.104166666666,,61.580000000000005
78,2014-06-01,1134.7257916666667,11572.011458333334,3046.8413333333333,533.1134166666667,31.225255687029907,32.429381233169096,25.51298573895598,57.94236697212507,3046.8413333333333,,11572.011458333334,,67.25
78,2014-06-02,1980.3235000000002,20627.291666666668,5005.48225,1466.0983333333334,54.49431755641167,31.750496623231665,23.513864914704097,55.26436153793577,5005.48225,,20627.291666666668,,76.66249999999998
78,2014-06-03,1976.371,20755.729166666668,4922.341416666667,1561.3188333333335,54.38555310952119,31.491044713651373,22.980212531991747,54.47125724564312,4922.341416666667,,20755.729166666668,,75.78500000000001
78,2014-06-04,1944.6203333333333,20286.770833333332,4734.2175,1479.796125,53.51184186387818,31.70140351979133,22.61286478675016,54.31426830654149,4734.2175,,20286.770833333332,,64.78999999999999
78,2014-06-05,1925.7273750000002,20077.083333333332,4426.75875,1739.5838333333334,52.99194757842598,31.72128511900596,21.36512979287678,53.08641491188274,4426.75875,,20077.083333333332,,60.05749999999998
78,2014-06-06,1932.9106250000002,20103.333333333332,4651.422041666667,1560.8769583333333,53.1896154375344,31.798035552383425,22.42012220613394,54.21815775851737,4651.422041666667,,20103.333333333332,,62.405
78,2014-06-07,1115.8241666666665,11440.449999999999,3106.4792916666665,338.45795833333335,30.70512291322693,32.25590614670736,26.311503064915986,58.567409211623335,3106.4792916666665,,11440.449999999999,,67.62499999999999
78,2014-06-08,1231.4534999999998,12522.291666666666,3204.1271250000004,581.8905416666666,33.88699779856907,32.52301454267022,24.793978838513183,57.3169933811834,3204.1271250000004,,12522.291666666666,,69.57500000000002
78,2014-06-09,1886.2802083333333,19574.479166666668,4873.8043333333335,1103.5728333333334,51.906444918363604,31.869304347978535,24.126714061507684,55.99601840948621,4873.8043333333335,,19574.479166666668,,67.6175
78,2014-06-10,1973.0210416666666,20665.104166666668,5099.309958333333,1405.172625,54.293369335901666,31.575534371249386,23.910800450068407,55.4863348213178,5099.309958333333,,20665.104166666668,,69.635
78,2014-06-11,1930.95675,20251.25,4967.093791666667,1248.5533333333333,53.13584892680242,31.53387214469965,23.76680639230647,55.30067853700612,4967.093791666667,,20251.25,,67.2725
78,2014-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,68.77999999999999
78,2014-06-13,984.8092916666666,10272.708333333334,2326.8311666666664,943.3937916666667,27.099870436617135,31.70470896117679,21.94826612309245,53.65297508426924,2326.8311666666664,,10272.708333333334,,69.28250000000001
78,2014-06-14,1054.0005833333332,10568.4375,2591.13625,719.0155,29.003868556228213,32.982734497136406,23.75744702017191,56.74018151730831,2591.13625,,10568.4375,,57.635
78,2014-06-15,1161.409625,11871.145833333334,3096.8974999999996,616.9805,31.95953838745184,32.35559358514769,25.278685921930183,57.63427950707787,3096.8974999999996,,11871.145833333334,,62.5325
78,2014-06-16,1964.2465,20561.979166666668,4680.457916666667,1800.333375,54.051912493120525,31.592766973551434,22.05686233737061,53.649629310922045,4680.457916666667,,20561.979166666668,,69.12500000000001
78,2014-06-17,1903.5982083333336,19826.145833333332,4899.889583333334,1407.4018333333333,52.382999678958,31.753644770581026,23.947947637039825,55.70159240762086,4899.889583333334,,19826.145833333332,,76.53499999999998
78,2014-06-18,2043.4245416666665,21394.583333333332,5117.2127083333335,1609.3407083333334,56.23072486699689,31.58721693714735,23.17661142918308,54.763828366330436,5117.2127083333335,,21394.583333333332,,69.91249999999998
78,2014-06-19,1936.8774166666665,20188.125,4912.5230833333335,1323.093,53.298773160887905,31.729464410866548,23.579192154673652,55.308656565540204,4912.5230833333335,,20188.125,,68.345
78,2014-06-20,1930.6910833333334,20079.479166666668,4529.011875,1568.7771666666667,53.12853834158871,31.799254476326656,21.85603203065724,53.65528650698388,4529.011875,,20079.479166666668,,62.67499999999999
78,2014-06-21,1140.9825416666665,11579.0625,2895.0808333333334,606.85975,31.39742822417905,32.58833650359485,24.22744401813981,56.81578052173466,2895.0808333333334,,11579.0625,,64.7
78,2014-06-22,1074.3190416666666,10868.645833333334,2863.85925,435.573375,29.562989589066223,32.68996287555821,25.532687837520673,58.22265071307887,2863.85925,,10868.645833333334,,66.87499999999999
78,2014-06-23,1965.2803333333334,20640.416666666668,4648.591041666667,1735.9370833333332,54.08036140157769,31.489273358117874,21.823438724761836,53.3127120828797,4648.591041666667,,20640.416666666668,,72.3575
78,2014-06-24,1985.5294583333334,20884.479166666668,5027.7418333333335,1534.344375,54.63757452760961,31.441935821009032,23.327576536038134,54.76951235704717,5027.7418333333335,,20884.479166666668,,76.175
78,2014-06-25,2011.4369583333335,21196.770833333332,5050.707041666667,1556.0843333333332,55.35049417538066,31.382917281474292,23.088875230518337,54.47179251199263,5050.707041666667,,21196.770833333332,,70.8275
78,2014-06-26,1929.4639583333335,20429.166666666668,4988.60275,1453.6285416666667,53.094770454962394,31.235079091546545,23.66184324737109,54.89692233891763,4988.60275,,20429.166666666668,,70.13
78,2014-06-27,1971.2334583333334,20593.958333333332,4897.7487083333335,1541.6612083333332,54.24417882039994,31.655911508307977,23.045013758472447,54.70092526678042,4897.7487083333335,,20593.958333333332,,71.57000000000001
78,2014-06-28,1617.651,16829.895833333332,4014.23975,1226.0063333333333,44.51433681893231,31.78776498942551,23.112247622521352,54.900012611946856,4014.23975,,16829.895833333332,,74.03750000000001
78,2014-06-29,1900.5608333333332,19986.145833333332,4518.891708333334,1770.7520833333335,52.29941753806641,31.44917912088893,21.90903174489855,53.358210865787484,4518.891708333334,,19986.145833333332,,78.78500000000001
78,2014-06-30,2105.090958333333,22204.270833333332,5133.41875,1894.8277500000002,57.92765432948082,31.35385466708226,22.40219015586319,53.75604482294545,5133.41875,,22204.270833333332,,80.165
78,2014-07-01,2074.415791666667,21923.645833333332,5084.559916666666,1877.981375,57.08353857090442,31.29245405409447,22.47299186235644,53.765445916450915,5084.559916666666,,21923.645833333332,,82.28750000000001
78,2014-07-02,1996.0887916666668,21016.25,4785.140375,1693.2787083333333,54.92814506512567,31.410960815013173,22.062755863979376,53.473716678992545,4785.140375,,21016.25,,80.16499999999999
78,2014-07-03,2073.453958333333,21921.979166666668,5193.882541666667,1691.1340416666665,57.05707095028435,31.280322822941457,22.95792675449797,54.238249577439426,5193.882541666667,,21921.979166666668,,71.675
78,2014-07-04,1976.2973333333332,20591.458333333332,4796.863208333333,1603.0311250000002,54.383525958539714,31.741085155241493,22.573064950744815,54.314150105986315,4796.863208333333,,20591.458333333332,,66.03500000000001
78,2014-07-05,1652.742875,17260.729166666668,3937.90675,1521.9479166666667,45.47999105668684,31.666695525856074,22.106836145196173,53.77353167105225,3937.90675,,17260.729166666668,,69.46999999999998
78,2014-07-06,1745.1965,18165.520833333332,3998.8200416666664,1640.8154583333335,48.02411942762796,31.772623030549045,21.330660746372903,53.10328377692196,3998.8200416666664,,18165.520833333332,,74.0
78,2014-07-07,2144.2210416666667,22643.229166666668,5093.567666666667,1940.041125,59.00443152632544,31.31755022087897,21.797366213318707,53.11491643419767,5093.567666666667,,22643.229166666668,,74.5475
78,2014-07-08,2168.7410416666667,22704.895833333332,5261.613458333333,2017.0222083333335,59.6791701064025,31.5896471855867,22.45534483333175,54.04499201891845,5261.613458333333,,22704.895833333332,,78.335
78,2014-07-09,2042.5953333333334,21403.645833333332,4871.668041666667,1758.824125,56.20790680609063,31.56103016059405,22.055161089213783,53.616191249807834,4871.668041666667,,21403.645833333332,,69.5
78,2014-07-10,1958.12,20267.708333333332,4516.613,1681.8725416666666,53.88332416070446,31.95149977708745,21.593773269858044,53.54527304694551,4516.613,,20267.708333333332,,66.69500000000001
78,2014-07-11,1996.1783750000002,20748.4375,4554.4317083333335,1923.2847083333334,54.93061020913594,31.817828786607755,21.2700788659524,53.08790765256015,4554.4317083333335,,20748.4375,,67.67
78,2014-07-12,1848.0020833333335,19298.958333333332,4255.808,1768.53925,50.85311181434599,31.6683312496365,21.368225631730436,53.03655688136695,4255.808,,19298.958333333332,,74.0075
78,2014-07-13,1281.1832916666667,13496.354166666666,3654.2293750000003,675.4230833333334,35.25545656760228,31.394342424576934,26.236121942923507,57.63046436750044,3654.2293750000003,,13496.354166666666,,75.67999999999999
78,2014-07-14,1793.1849583333333,18990.9375,4552.047041666667,1360.0277916666666,49.344660383415885,31.227360269588328,23.226332539868718,54.45369280945705,4552.047041666667,,18990.9375,,74.54
78,2014-07-15,2176.6565833333334,22775.833333333332,5610.708625,1718.8001666666667,59.896989084571636,31.60619604332361,23.870622357438908,55.47681840076252,5610.708625,,22775.833333333332,,71.3225
78,2014-07-16,1952.1747916666666,20310.3125,4876.241541666667,1540.351875,53.71972459181802,31.78766926937192,23.26424201278524,55.051911282157164,4876.241541666667,,20310.3125,,67.04
78,2014-07-17,1994.2167499999998,20778.229166666668,4710.757416666666,1729.5431250000001,54.876630434782605,31.740986386900328,21.96860657679873,53.70959296369905,4710.757416666666,,20778.229166666668,,64.145
78,2014-07-18,2045.2205833333335,21390.3125,4772.365624999999,1870.3571250000002,56.280148137956346,31.621292425681567,21.619063749267966,53.24035617494955,4772.365624999999,,21390.3125,,66.12500000000001
78,2014-07-19,1857.4032083333334,19305.520833333332,4327.88875,1734.6397083333334,51.11181090625574,31.81861411265714,21.722753223958033,53.54136733661517,4327.88875,,19305.520833333332,,69.71
78,2014-07-20,1816.6296666666667,18879.0625,4377.355500000001,1476.862,49.98980920931939,31.823106261118827,22.467342043661482,54.290448304780305,4377.355500000001,,18879.0625,,73.8425
78,2014-07-21,2147.449458333333,22705.3125,5252.4205,1876.8432916666668,59.093270730141256,31.278942275729083,22.415700061657446,53.69464233738653,5252.4205,,22705.3125,,76.535
78,2014-07-22,2200.8328333333334,23375.729166666668,5288.284375,2028.9397499999998,60.56226839112089,31.137122884039975,21.921483297426466,53.05860618146644,5288.284375,,23375.729166666668,,80.0825
78,2014-07-23,2203.1758333333332,23377.083333333332,5317.578166666667,2045.2273333333333,60.62674279948633,31.16846576774307,22.041637737658284,53.21010350540135,5317.578166666667,,23377.083333333332,,77.33749999999999
78,2014-07-24,2030.8890000000001,21295.3125,4838.862291666667,1749.7631666666666,55.8857732526142,31.53978734128832,22.018085200978383,53.557872542266715,4838.862291666667,,21295.3125,,66.77
78,2014-07-25,1971.4164166666667,20777.916666666668,4637.293375,1869.302625,54.24921344707393,31.378556402278118,21.626332439638276,53.0048888419164,4637.293375,,20777.916666666668,,68.3
78,2014-07-26,1732.3282083333334,18450.208333333332,4050.9607083333335,1699.2349166666665,47.67001123647037,31.051708020154106,21.275366937114867,52.327074957268984,4050.9607083333335,,18450.208333333332,,72.12500000000001
78,2014-07-27,2125.0620416666666,22370.520833333332,4712.025083333333,2260.8246249999997,58.47721633645203,31.416088332646957,20.410413384834122,51.82650171748108,4712.025083333333,,22370.520833333332,,74.5025
78,2014-07-28,2129.1666250000003,22310.3125,5133.5929166666665,1793.808,58.59016579526693,31.561714532519357,22.296468240667057,53.85818277318643,5133.5929166666665,,22310.3125,,63.642500000000005
78,2014-07-29,1943.0484999999999,20270.520833333332,4438.087125,1877.7335416666667,53.46858833241607,31.70117243137307,21.215399721141047,52.91657215251413,4438.087125,,20270.520833333332,,62.04499999999999
78,2014-07-30,2042.1313333333335,21365.9375,4506.108791666667,2068.5178333333333,56.19513850669602,31.609549498089102,20.436194236967584,52.045743735056696,4506.108791666667,,21365.9375,,63.71750000000001
78,2014-07-31,2136.2578333333336,22574.166666666668,4983.818583333333,2035.252375,58.78530086222712,31.29669893111452,21.39295613568939,52.68965506680391,4983.818583333333,,22574.166666666668,,64.4075
78,2014-08-01,2432.0795833333336,25540.729166666668,5593.568666666666,2516.235041666667,66.92569024032288,31.492060789881286,21.221495446090923,52.71355623597221,5593.568666666666,,25540.729166666668,,71.63749999999999
78,2014-08-02,1839.7340416666666,19294.270833333332,4523.421166666666,1488.033875,50.62559278114107,31.53430508694119,22.717417429671222,54.25172251661241,4523.421166666666,,19294.270833333332,,73.25750000000001
78,2014-08-03,1577.1942916666667,16726.952083333334,3897.9450416666664,1376.4700833333334,43.401053705742065,31.183508360799127,22.58079361936019,53.76430198015931,3897.9450416666664,,16726.952083333334,,69.14
78,2014-08-04,2178.9034166666665,23197.1875,5228.9980000000005,1934.8868333333332,59.958817189506505,31.064133075823047,21.842555383629083,52.906688459452134,5228.9980000000005,,23197.1875,,72.0875
78,2014-08-05,2135.21175,22630.833333333332,5183.607458333333,1899.3957916666668,58.75651485965878,31.203046294758042,22.194832024692477,53.39787831945052,5183.607458333333,,22630.833333333332,,70.985
78,2014-08-06,2310.201,24741.458333333332,5395.483291666666,1854.7847916666667,63.57184920198129,30.880268219573857,21.131258366970933,52.01152658654479,5395.483291666666,,24741.458333333332,,70.3775
78,2014-08-07,2806.7382083333337,30075.104166666668,5782.500791666666,2972.4395416666666,77.23550380664099,30.863939396685335,18.630686731744376,49.49462612842971,5782.500791666666,,30075.104166666668,,68.675
78,2014-08-08,2536.343875,27015.208333333332,5324.481708333334,2712.343375,69.79482319757842,31.049628216431348,19.098062974983527,50.14769119141488,5324.481708333334,,27015.208333333332,,68.25499999999998
78,2014-08-09,2333.5562916666668,24710.3125,4898.559083333334,2409.4010416666665,64.21453747018896,31.231772675404674,19.20925030156447,50.44102297696915,4898.559083333334,,24710.3125,,69.3875
78,2014-08-10,2881.9787916666664,30414.479166666668,5645.261791666667,3276.7703333333334,79.30596564850485,31.337690552158477,17.98556169392133,49.323252246079804,5645.261791666667,,30414.479166666668,,71.105
78,2014-08-11,3122.8494166666665,33128.125,6515.528041666667,3317.3996666666667,85.93421619886259,31.17530980062092,19.05781315545533,50.23312295607625,6515.528041666667,,33128.125,,73.895
78,2014-08-12,2961.3416249999996,31500.520833333332,6277.252416666666,2950.7950416666667,81.48986309851402,31.09047574387189,19.30955035017083,50.40002609404273,6277.252416666666,,31500.520833333332,,69.845
78,2014-08-13,3020.9161249999997,32068.020833333332,6385.592791666667,3039.4149583333333,83.12922743533296,31.154666115185293,19.29520361285892,50.44986972804422,6385.592791666667,,32068.020833333332,,69.13250000000001
78,2014-08-14,2990.3520000000003,31645.3125,6011.805,3074.8437083333333,82.28816730875069,31.25140270462372,18.408389684445257,49.659792389068976,6011.805,,31645.3125,,61.370000000000005
78,2014-08-15,2969.9300416666665,31503.333333333332,5481.434583333333,3524.0856249999997,81.72619817464685,31.177859953937237,16.860017837823648,48.03787779176089,5481.434583333333,,31503.333333333332,,60.70250000000001
78,2014-08-16,2438.857791666667,26032.8125,4939.0981249999995,2639.0239166666665,67.11221220876902,30.98289378559252,18.38429019354953,49.36718397914206,4939.0981249999995,,26032.8125,,64.7975
78,2014-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,65.69
78,2014-08-18,2932.1681666666664,31094.791666666668,5592.0382500000005,3402.339875,80.68707117960007,31.185866401058064,17.426203633083073,48.612070034141134,5592.0382500000005,,31094.791666666668,,63.68750000000001
78,2014-08-19,3018.2190833333334,31932.395833333332,5850.940833333333,3504.267916666666,83.05501054852321,31.259055210636948,17.75474768933955,49.013802899976504,5850.940833333333,,31932.395833333332,,65.72
78,2014-08-20,3095.2525833333334,32842.5,6387.800749999999,3379.2436249999996,85.17480966795084,31.16854126700746,18.8467059721846,50.015247239192064,6387.800749999999,,32842.5,,70.36999999999999
78,2014-08-21,3108.859375,33116.770833333336,6580.750499999999,3245.047,85.54923981838195,31.04628829284268,19.255187207177322,50.30147550001999,6580.750499999999,,33116.770833333336,,69.99499999999999
78,2014-08-22,2942.594833333333,31296.875,6248.862166666667,2988.17675,80.9739910108237,31.094679426338523,19.347295852087502,50.44197527842602,6248.862166666667,,31296.875,,68.09000000000002
78,2014-08-23,2261.885875,23964.166666666668,4963.599291666666,2174.0450833333334,62.24231906989544,31.215115637668806,20.07033794670283,51.28545358437163,4963.599291666666,,23964.166666666668,,67.235
78,2014-08-24,3013.778375,32087.5,5582.738708333333,3640.8172916666667,82.93281164006603,31.062186408515345,16.858996591603425,47.92118300011877,5582.738708333333,,32087.5,,68.9225
78,2014-08-25,2595.7871250000003,27652.916666666668,5194.365583333333,3076.1985,71.43057581177766,31.044503616868287,18.201696567933322,49.246200184801616,5194.365583333333,,27652.916666666668,,71.51749999999998
78,2014-08-26,3147.2394583333335,33532.291666666664,6037.281083333334,3849.971625,86.60537860025683,31.040102271230413,17.446104272487933,48.48620654371835,6037.281083333334,,33532.291666666664,,73.79
78,2014-08-27,3161.741083333333,33496.25,6100.862625000001,3740.5232083333335,87.00443267290404,31.21667940214488,17.648807225036474,48.86548662718136,6100.862625000001,,33496.25,,72.96499999999999
78,2014-08-28,3074.28,32691.666666666668,5461.353416666666,3920.0729166666665,84.5976884975234,31.100183295887696,16.187639433118537,47.28782272900624,5461.353416666666,,32691.666666666668,,64.46
78,2014-08-29,3087.57675,32645.729166666668,5452.791458333333,3997.4737499999997,84.96358695652174,31.278648498232837,16.185004251088298,47.46365274932114,5452.791458333333,,32645.729166666668,,64.25000000000001
78,2014-08-30,2643.592916666667,28073.333333333332,4617.796916666667,3589.805291666667,72.74609016694184,31.142766400095994,15.939002904445537,47.08176930454154,4617.796916666667,,28073.333333333332,,71.07500000000002
78,2014-08-31,1867.7087916666667,20424.109041666667,3468.311125,2339.5874583333334,51.39539878004036,30.242844304348626,16.454899389422764,46.69774369377138,3468.311125,,20424.109041666667,,75.32000000000001
78,2014-09-01,3130.894875,33253.645833333336,5607.11925,4232.729166666667,86.15561020913593,31.137648348650348,16.338825265778905,47.47647361442925,5607.11925,,33253.645833333336,,76.955
78,2014-09-02,3277.3871249999997,34932.395833333336,5631.9281666666675,4704.932374999999,90.18676733626857,31.02815566480743,15.622446170539028,46.65060183534646,5631.9281666666675,,34932.395833333336,,75.635
78,2014-09-03,3069.7387916666667,32419.375,5450.013291666667,3857.941125,84.47272404146028,31.31506916893364,16.289705250209018,47.604774419142664,5450.013291666667,,32419.375,,70.8875
78,2014-09-04,3106.0275416666664,33027.395833333336,5526.025000000001,4228.4378750000005,85.47131374977067,31.10194591862957,16.212829538902433,47.31477545753201,5526.025000000001,,33027.395833333336,,72.965
78,2014-09-05,3180.7101666666663,34048.333333333336,5642.845166666667,4487.129333333333,87.52642175747567,30.894760295252112,16.059150884079138,46.95391117933124,5642.845166666667,,34048.333333333336,,79.7075
78,2014-09-06,3138.081666666667,33345.0,5345.444875,4426.337291666667,86.35337552742617,31.12362047798774,15.533647162446632,46.65726764043438,5345.444875,,33345.0,,70.32499999999999
78,2014-09-07,2763.4355833333334,29269.325,4633.581833333334,3714.670291666667,76.0439070812695,31.22433728031373,15.339967277212516,46.564304557526256,4633.581833333334,,29269.325,,63.567499999999995
78,2014-09-08,3039.8867083333334,32229.791666666668,5009.293416666666,4027.925541666667,83.65125779673454,31.192953025344337,15.060496013190964,46.253449038535294,5009.293416666666,,32229.791666666668,,64.14500000000001
78,2014-09-09,3048.505375,32393.020833333332,5964.774416666667,3430.124458333333,83.88842528893781,31.123763440092272,17.842794597412272,48.96655803750455,5964.774416666667,,32393.020833333332,,67.28750000000001
78,2014-09-10,2998.2924166666667,31841.5625,6643.358125,2688.5829166666667,82.50667079434966,31.141261860525464,20.216855012139575,51.35811687266505,6643.358125,,31841.5625,,71.1275
78,2014-09-11,2976.3231250000003,31675.3125,6350.465416666667,2838.990875,81.90212231700606,31.075330872790317,19.42696464426647,50.502295517056794,6350.465416666667,,31675.3125,,67.63250000000001
78,2014-09-12,2905.7802083333336,30853.75,5366.020791666667,3474.5335833333334,79.9609303338837,31.146653837454792,16.85251403821124,47.999167875666025,5366.020791666667,,30853.75,,53.42749999999999
78,2014-09-13,2426.6773333333335,25368.125,4042.9006666666664,2914.5784583333334,66.77703173729591,31.63590447966357,15.442762938470045,47.07866741813361,4042.9006666666664,,25368.125,,51.800000000000004
78,2014-09-14,1838.3727916666667,19260.0,3662.132291666667,1802.0393333333334,50.58813405797101,31.567042279246525,18.424599179660355,49.99164145890688,3662.132291666667,,19260.0,,53.262499999999996
78,2014-09-15,2835.056958333333,30213.75,5460.843291666667,3195.9417916666666,78.01477595853972,31.03228450389061,17.513598336871326,48.545882840761934,5460.843291666667,,30213.75,,58.15250000000001
78,2014-09-16,2768.4448749999997,29263.958333333332,5339.808875,2993.115291666667,76.18175220143092,31.286674328953534,17.681249224969005,48.967923553922525,5339.808875,,29263.958333333332,,58.9025
78,2014-09-17,2855.583458333333,30227.5,5559.091166666666,3136.096916666667,78.57962185837461,31.242747483045775,17.820581413514265,49.06332889656004,5559.091166666666,,30227.5,,57.65
78,2014-09-18,2995.182375,31577.5,5663.406541666667,3275.1631249999996,82.42108902036323,31.36910433194999,17.378820478184494,48.7479248101345,5663.406541666667,,31577.5,,53.75000000000001
78,2014-09-19,2852.5713333333333,30157.083333333332,5537.305333333334,3017.666625,78.49673454412034,31.282666762204318,17.792191253527907,49.07485801573222,5537.305333333334,,30157.083333333332,,49.5725
78,2014-09-20,1142.1581666666666,11784.6875,3298.268125,351.8077083333333,31.4297789396441,32.05271114597438,27.119906617422302,59.17261776339669,3298.268125,,11784.6875,,67.835
78,2014-09-21,2019.3322916666666,21276.5625,4501.099625,1711.5687083333332,55.56775706292423,31.3879475163949,20.499226058625986,51.88717357502088,4501.099625,,21276.5625,,68.675
78,2014-09-22,2786.882833333333,29581.666666666668,5564.244125,2896.7147499999996,76.68912584846817,31.156786789713227,18.226523489040325,49.38331027875355,5564.244125,,29581.666666666668,,53.92250000000001
78,2014-09-23,3018.567333333333,31906.875,6102.353,2984.415333333333,83.06459365254081,31.287667519185984,18.53247223972258,49.82013975890855,6102.353,,31906.875,,57.9125
78,2014-09-24,2916.5158333333334,30791.145833333332,5905.306541666666,2991.2769166666662,80.25635204549624,31.32528845577656,18.583901658866736,49.909190114643295,5905.306541666666,,30791.145833333332,,61.1225
78,2014-09-25,2421.062625,25503.854166666668,5200.251625,2270.5070416666667,66.62252682993946,31.39473329384495,19.757811818038217,51.152545111883164,5200.251625,,25503.854166666668,,60.0575
78,2014-09-26,3060.936916666667,32327.395833333332,6443.7574583333335,2835.0899583333335,84.23051504311137,31.314122720729575,19.314735581263715,50.6288583019933,6443.7574583333335,,32327.395833333332,,61.415
78,2014-09-27,1466.44625,15170.625,3755.737333333333,809.9220416666667,40.353501651073195,31.968279753527135,23.988994268575656,55.9572740221028,3755.737333333333,,15170.625,,63.995000000000005
78,2014-09-28,2189.7458333333334,22989.270833333332,4874.464333333333,1821.3137083333334,60.25717758209503,31.50105528949105,20.545750174930287,52.04680546442134,4874.464333333333,,22989.270833333332,,64.2575
78,2014-09-29,3110.599291666667,32818.958333333336,6646.409875,2904.6461249999998,85.5971186479545,31.345548030069036,19.623778368908713,50.96932639897774,6646.409875,,32818.958333333336,,64.925
78,2014-09-30,3075.7137500000003,32562.8125,6539.516625,3014.4308333333333,84.63714226747386,31.23781126577889,19.46005405920534,50.697865324984235,6539.516625,,32562.8125,,65.0825
78,2014-10-01,2978.919875,31613.229166666668,6434.9141666666665,2704.6460416666664,81.97357938910292,31.16352337033554,19.72396401383475,50.88748738417029,6434.9141666666665,,31613.229166666668,,63.86000000000001
78,2014-10-02,2975.08,31552.708333333332,5646.993666666666,3258.096208333333,81.86791414419372,31.18305038680355,17.342071019857926,48.52512140666147,5646.993666666666,,31552.708333333332,,62.4275
78,2014-10-03,2459.992583333333,25948.175,5022.7195,2153.9550416666666,67.69379700972299,31.353322561999818,18.756526267030043,50.10984882902986,5022.7195,,25948.175,,65.255
78,2014-10-04,0.0,-41.98645833333333,852.8744166666667,23.71183333333333,0.0,0.0,0.0,0.0,852.8744166666667,,-41.98645833333333,,56.88500000000001
78,2014-10-05,692.2070833333333,7146.934375,1584.9009583333334,499.73675000000003,19.048076041093378,32.03117246202148,21.48832858943188,53.519501051453354,1584.9009583333334,,7146.934375,,47.945
78,2014-10-06,2183.3145833333333,22719.0625,4884.655916666667,1530.8781666666666,60.08020317372959,31.78209345260988,20.833578488109964,52.61567194071984,4884.655916666667,,22719.0625,,56.6975
78,2014-10-07,2812.950666666667,29066.458333333332,6017.787125,2199.0878749999997,77.40645753072832,32.0056453937451,20.06157409251753,52.06721948626264,6017.787125,,29066.458333333332,,63.74000000000001
78,2014-10-08,2855.630458333333,29708.125,5370.099583333334,2906.3151666666668,78.58091519904605,31.789474874140204,17.515696017742822,49.30517089188303,5370.099583333334,,29708.125,,57.74
78,2014-10-09,2747.299958333333,29143.75,5386.390833333334,2923.5052916666664,75.59988878187488,31.175773515708073,17.909057559621875,49.08483107532995,5386.390833333334,,29143.75,,53.21
78,2014-10-10,2817.43375,29766.666666666668,5565.423083333334,2932.9900833333336,77.52982250963126,31.302577504459748,18.117083398439195,49.419660902898954,5565.423083333334,,29766.666666666668,,50.345
78,2014-10-11,2526.1515833333333,26013.958333333332,4736.446541666667,2383.7798749999997,69.51435287103284,32.115120642472114,17.642759027388088,49.7578796698602,4736.446541666667,,26013.958333333332,,48.537499999999994
78,2014-10-12,1196.4559583333332,12237.710416666667,2591.042875,1141.0387083333333,32.92393941478628,32.333531079244985,20.51609635125839,52.84962743050337,2591.042875,,12237.710416666667,,46.76
78,2014-10-13,2346.5225416666667,24758.58641666667,4209.1206250000005,3166.843083333333,64.57134126765732,31.344076341153876,16.47349807514601,47.81757441629989,4209.1206250000005,,24758.58641666667,,57.04250000000001
78,2014-10-14,3075.2075,32276.979166666668,5088.138916666667,4333.098583333333,84.62321133736928,31.509254952196187,15.275181552319458,46.78443650451564,5088.138916666667,,32276.979166666668,,72.86749999999999
78,2014-10-15,3121.6584583333333,33036.875,5293.8185,4293.513833333333,85.90144354246927,31.249495896840855,15.5271014257471,46.77659732258795,5293.8185,,33036.875,,70.3925
78,2014-10-16,3123.198958333333,33060.3125,5184.433625000001,4320.4276666666665,85.9438348468171,31.24275245066232,15.19548852787479,46.43824097853712,5184.433625000001,,33060.3125,,65.36749999999999
