ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2014-10-17,3039.6495,31908.854166666668,5337.0308749999995,3781.1756666666665,83.64473032471108,31.50423150210959,16.207230502639124,47.71146200474871,5337.0308749999995,,31908.854166666668,,61.0925
78,2014-10-18,2418.8772083333333,24974.270833333332,4323.306375,2648.51975,66.56238878187489,32.031523574957,16.77426496785112,48.80578854280812,4323.306375,,24974.270833333332,,54.30500000000001
78,2014-10-19,1646.563,17015.833333333332,3544.874875,1330.949625,45.309933957072104,32.002338901183,20.18682368906297,52.18916259024597,3544.874875,,17015.833333333332,,42.4325
78,2014-10-20,2863.3679166666666,30239.583333333332,5559.767916666667,3130.8115416666665,78.7938337002385,31.315398503819893,17.815629113961233,49.13102761778112,5559.767916666667,,30239.583333333332,,48.934999999999995
78,2014-10-21,2328.2914166666665,24456.666666666668,5002.394125,2361.608291666667,64.06965923683727,31.48449006898506,19.81987649806175,51.3043665670468,5002.394125,,24456.666666666668,,50.18
78,2014-10-22,3034.4085,32093.958333333332,5594.645666666667,3687.682375,83.5005090809026,31.26852194825845,16.891553934695647,48.160075882954104,5594.645666666667,,32093.958333333332,,49.0025
78,2014-10-23,3084.9795,32529.791666666668,5752.7094166666675,3445.254166666667,84.89211612548156,31.363721697269447,17.136079097043176,48.49980079431262,5752.7094166666675,,32529.791666666668,,48.627500000000005
78,2014-10-24,2890.0417916666665,30289.479166666668,5373.225208333333,3127.528083333333,79.52784236837277,31.55505259035398,17.189511728865398,48.74456431921938,5373.225208333333,,30289.479166666668,,51.785000000000004
78,2014-10-25,1482.4887083333333,15527.291666666666,3410.5916249999996,1063.6791249999999,40.79495620069712,31.575648163518448,21.284052086333357,52.859700249851805,3410.5916249999996,,15527.291666666666,,55.52000000000001
78,2014-10-26,1861.37825,19550.104166666668,3938.646166666667,1512.707,51.22119565217391,31.487787812397656,19.52172515718057,51.00951296957823,3938.646166666667,,19550.104166666668,,48.785
78,2014-10-27,2848.5526666666665,29946.25,5559.993666666666,2917.1247500000004,78.3861493303981,31.458528090649924,17.99086951546154,49.449397606111454,5559.993666666666,,29946.25,,50.232499999999995
78,2014-10-28,2791.6042916666665,29588.229166666668,5287.2283333333335,3258.0969999999998,76.81905040359567,31.202649635065576,17.31527507062034,48.517924705685914,5287.2283333333335,,29588.229166666668,,61.857499999999995
78,2014-10-29,2780.318125,29171.25,5403.475333333333,2858.4744166666665,76.50847894881673,31.520713723806853,17.948924748148656,49.469638471955506,5403.475333333333,,29171.25,,54.0275
78,2014-10-30,2794.6852916666667,29538.75,5667.086541666667,2641.7405,76.90383301229133,31.289410934914798,18.59037003248809,49.87978096740289,5667.086541666667,,29538.75,,45.38750000000001
78,2014-10-31,2906.84275,30733.854166666668,5836.5358750000005,2774.781875,79.99016923500275,31.279593710380006,18.40172074657906,49.68131445695906,5836.5358750000005,,30733.854166666668,,44.12
78,2014-11-01,1759.3463333333332,18127.395833333332,3825.2154166666664,1340.393875,48.413492937075766,32.097596485397304,20.447526605567194,52.54512309096449,3825.2154166666664,,18127.395833333332,,41.404999999999994
78,2014-11-02,1557.3149999999998,16222.395833333334,3585.5106250000003,1053.6022916666668,42.85401761144744,31.748123683568014,21.416885869780288,53.1650095533483,3585.5106250000003,,16222.395833333334,,39.1625
78,2014-11-03,2650.23825,28107.395833333332,5262.177833333333,2756.4019583333334,72.92895569620254,31.183215703576046,18.1411666831714,49.32438238674744,5262.177833333333,,28107.395833333332,,49.12999999999999
78,2014-11-04,2752.9030000000002,29051.041666666668,5310.357083333333,3026.7009166666667,75.75407264722071,31.339047366345152,17.712600144370775,49.051647510715924,5310.357083333333,,29051.041666666668,,59.45749999999999
78,2014-11-05,2587.543875,27237.1875,5209.402458333333,2601.095083333333,71.20373899284535,31.41825447718244,18.533009691842107,49.95126416902455,5209.402458333333,,27237.1875,,50.7875
78,2014-11-06,2305.145125,24180.0,4927.6804999999995,2127.7514166666665,63.432722206934514,31.528155723325863,19.7472465071396,51.27540223046546,4927.6804999999995,,24180.0,,42.3725
78,2014-11-07,2736.9230000000002,28621.666666666668,5498.517458333333,2497.110166666667,75.3143368189323,31.62454244358707,18.615340801113337,50.23988324470041,5498.517458333333,,28621.666666666668,,38.24000000000001
78,2014-11-08,1271.3193333333334,13022.291666666666,3368.75425,513.8167916666666,34.984021280498986,32.28671233224979,25.06699156671197,57.35370389896177,3368.75425,,13022.291666666666,,40.52
78,2014-11-09,1581.389625,16522.916666666668,3635.635208333333,1141.9040833333333,43.5165004127683,31.65255438696548,21.321310303303978,52.973864690269444,3635.635208333333,,16522.916666666668,,44.059999999999995
78,2014-11-10,2796.871458333333,29615.0,5570.854208333333,2888.075166666667,76.96399169877085,31.233263206275318,18.227636477996477,49.460899684271794,5570.854208333333,,29615.0,,49.1675
78,2014-11-11,3312.0294166666667,34820.9375,6227.428541666667,3822.4445,91.14004999082738,31.456494022146202,17.329602289528083,48.78609631167427,6227.428541666667,,34820.9375,,57.672499999999985
78,2014-11-12,2744.2128749999997,28896.458333333332,5563.376708333333,2629.648375,75.51493877270225,31.407239870819847,18.65581186883781,50.06305173965765,5563.376708333333,,28896.458333333332,,48.11750000000001
78,2014-11-13,2886.328,30196.979166666668,5820.536,2573.290791666667,79.42564667033572,31.611039254289082,18.677544639272195,50.28858389356127,5820.536,,30196.979166666668,,35.59250000000001
78,2014-11-14,3006.805375,31305.208333333332,6256.018208333334,2572.9550416666666,82.7409294166208,31.764740415575886,19.3642958164091,51.12903623198499,6256.018208333334,,31305.208333333332,,31.36999999999999
78,2014-11-15,2903.3838333333333,30201.354166666668,5768.987458333333,2562.20825,79.89498715831958,31.79322832537867,18.509448601022683,50.30267692640136,5768.987458333333,,30201.354166666668,,30.935000000000002
78,2014-11-16,2092.5149166666665,21530.416666666668,4452.163791666667,1572.96575,57.58158824068978,32.141986843848244,20.037290815214398,52.17927765906264,4452.163791666667,,21530.416666666668,,36.90499999999999
78,2014-11-17,2768.159166666667,29205.208333333332,5818.748958333334,2493.1205833333333,76.17389011190609,31.34637612866497,19.30588054600054,50.652256674665516,5818.748958333334,,29205.208333333332,,35.345
78,2014-11-18,2038.9354999999998,21633.958333333332,5137.195875,1171.4668333333334,56.10719592735277,31.16908759847435,23.009672584888325,54.178760183362684,5137.195875,,21633.958333333332,,25.047499999999996
78,2014-11-19,3040.131708333333,31711.458333333332,6323.133000000001,2451.0268333333333,83.65799967895798,31.7053663248409,19.32130271670503,51.02666904154594,6323.133000000001,,31711.458333333332,,25.325000000000003
78,2014-11-20,2726.7895,28456.354166666668,5941.168291666666,2108.027416666667,75.03548431480462,31.69048943357513,20.230792691638776,51.92128212521391,5941.168291666666,,28456.354166666668,,29.119999999999994
78,2014-11-21,2515.3047083333336,26152.708333333332,5620.816333333333,1830.54375,69.21586979453312,31.80757239796176,20.825863942505745,52.6334363404675,5620.816333333333,,26152.708333333332,,25.797500000000003
78,2014-11-22,1876.0833333333333,19240.208333333332,4154.913541666667,1242.8290416666666,51.62584846817098,32.24771493134238,20.925340014472614,53.173054945815004,4154.913541666667,,19240.208333333332,,35.00000000000001
78,2014-11-23,1742.6250416666664,17808.229166666668,3834.30975,1217.872125,47.953358328747015,32.36233176652219,20.863480527154817,53.225812293677,3834.30975,,17808.229166666668,,49.835
78,2014-11-24,2410.9718749999997,25552.395833333332,4725.555,2772.2542916666666,66.34485071546506,31.20449141493638,17.92014413308875,49.12463554802514,4725.555,,25552.395833333332,,61.46
78,2014-11-25,2474.3858333333333,25925.625,5102.163208333333,2141.0340833333335,68.08986883140709,31.564199278185146,19.06976822052399,50.63396749870913,5102.163208333333,,25925.625,,44.08249999999999
78,2014-11-26,2792.9420833333334,29606.770833333332,6151.417624999999,2149.33475,76.85586360300863,31.198052085059263,20.132813628246534,51.3308657133058,6151.417624999999,,29606.770833333332,,34.12999999999999
78,2014-11-27,2742.3103333333333,28619.270833333332,6141.0665,1930.9715833333332,75.46258484681711,31.68944452142445,20.7924439025278,52.48188842395225,6141.0665,,28619.270833333332,,28.7675
78,2014-11-28,2824.8635833333333,29614.479166666668,6219.605666666666,1930.0761249999998,77.73427582095029,31.546412068187514,20.350686038018,51.89709810620552,6219.605666666666,,29614.479166666668,,25.624999999999996
78,2014-11-29,2052.610625,21091.979166666668,5165.588375,799.6992916666667,56.48350646670336,32.18443058785641,23.73136751417202,55.915798102028425,5165.588375,,21091.979166666668,,28.94
78,2014-11-30,1581.3422916666666,16609.583333333332,3901.7461666666663,861.3969999999999,43.515197899467985,31.486452970367303,22.762532409938142,54.24898538030545,3901.7461666666663,,16609.583333333332,,47.420000000000016
78,2014-12-01,2632.415375,27721.25,5851.25925,2031.7749583333334,72.43850784259769,31.404956790120213,20.452991314068313,51.85794810418852,5851.25925,,27721.25,,40.7375
78,2014-12-02,2784.1048333333333,29200.0,6167.0595416666665,2064.3367083333333,76.61268115942029,31.53256675482726,20.465181127437965,51.99774788226523,6167.0595416666665,,29200.0,,27.770000000000007
78,2014-12-03,2678.334875,28247.083333333332,5834.867375000001,2230.049791666667,73.7021154375344,31.357963926353786,20.01601789510408,51.37398182145787,5834.867375000001,,28247.083333333332,,40.01749999999999
78,2014-12-04,2418.459625,25237.1875,5640.738791666667,1644.065125,66.55089777105118,31.692352526816553,21.657849799894304,53.35020232671086,5640.738791666667,,25237.1875,,30.327500000000004
78,2014-12-05,3022.182166666667,31546.770833333332,6569.630875,2182.5392916666665,83.16406622638048,31.68270974193627,20.17931224763404,51.862021989570316,6569.630875,,31546.770833333332,,27.500000000000004
78,2014-12-06,2457.244666666667,25480.0,5116.006458333333,1957.1820833333334,67.61818015043112,31.893748734884532,19.45592856813268,51.349677303017216,5116.006458333333,,25480.0,,33.51499999999999
78,2014-12-07,1913.6949166666666,19827.395833333332,4436.819291666667,1030.2283333333332,52.66083975417355,31.920053995954344,21.683349320384373,53.60340331633873,4436.819291666667,,19827.395833333332,,24.657500000000002
78,2014-12-08,3020.3039583333334,31594.479166666668,6864.988375,1861.4531666666664,83.11238190240323,31.61520792323831,21.054692762364265,52.66990068560258,6864.988375,,31594.479166666668,,24.912500000000005
78,2014-12-09,2775.8236250000004,29284.895833333332,6188.467250000001,2062.3356666666664,76.3847998073748,31.347634549899677,20.47668814245908,51.82432269235876,6188.467250000001,,29284.895833333332,,31.7675
78,2014-12-10,2727.275166666667,28778.125,6272.830708333334,1863.8952083333334,75.04884883507613,31.341736450382907,21.121335492775717,52.46307194315863,6272.830708333334,,28778.125,,29.464999999999993
78,2014-12-11,2861.766875,29818.333333333332,6312.058916666666,1987.5012083333334,78.74977641717116,31.740040608877663,20.511998746500662,52.25203935537831,6312.058916666666,,29818.333333333332,,26.412500000000005
78,2014-12-12,2906.080583333333,30409.375,6688.132624999999,1802.1759166666668,79.96919601907906,31.60506948835828,21.311679926455763,52.91674941481405,6688.132624999999,,30409.375,,26.667500000000008
78,2014-12-13,2359.18375,24176.041666666668,5363.700583333333,1231.7402083333334,64.91975096312603,32.27254118039614,21.498077964275417,53.77061914467155,5363.700583333333,,24176.041666666668,,29.33
78,2014-12-14,2113.5935416666666,21565.416666666668,4735.683458333334,1205.0050833333332,58.16162745367822,32.41307324661773,21.278701132139112,53.69177437875684,4735.683458333334,,21565.416666666668,,32.70500000000001
78,2014-12-15,2979.5224999999996,31157.916666666668,6183.223083333333,2443.152583333333,81.9901623555311,31.6253141971521,19.229447526566915,50.85476172371901,6183.223083333333,,31157.916666666668,,33.665
78,2014-12-16,2785.773416666667,29292.604166666668,6105.002375,2186.0817083333336,76.65859704641352,31.451719791241374,20.19519992868004,51.646919719921414,6105.002375,,29292.604166666668,,36.76249999999999
78,2014-12-17,2694.8406666666665,28311.770833333332,5892.881249999999,2127.2860833333334,74.15631994129518,31.479124786513175,20.168841728815675,51.64796651532885,5892.881249999999,,28311.770833333332,,36.14000000000001
78,2014-12-18,2753.6443333333336,29069.6875,6134.5976666666675,2042.4775,75.77447257383967,31.327379849183473,20.44871512285548,51.776094972038955,6134.5976666666675,,29069.6875,,31.114999999999995
78,2014-12-19,2741.61875,28729.791666666668,6222.031,1892.52975,75.44355393505779,31.559577160656744,20.985532635089477,52.545109795746214,6222.031,,28729.791666666668,,26.26249999999999
78,2014-12-20,2238.65375,22954.895833333332,5176.488208333333,1241.17375,61.603020088057235,32.252857041546235,21.851447214043183,54.10430425558942,5176.488208333333,,22954.895833333332,,24.905
78,2014-12-21,2327.967958333333,23540.3125,5221.776124999999,1178.4109583333334,64.06075834709227,32.70554312309863,21.494449516081442,54.199992639180074,5221.776124999999,,23540.3125,,28.377499999999998
78,2014-12-22,2685.5764583333334,27620.9375,5790.104208333333,1577.715375,73.90138850669602,32.155531842450316,20.312728680357985,52.46826052280831,5790.104208333333,,27620.9375,,32.92250000000001
78,2014-12-23,2620.188125,27403.75,5728.3825,1989.01175,72.10203976334617,31.621252504360747,20.255469548635162,51.876722052995916,5728.3825,,27403.75,,36.169999999999995
78,2014-12-24,2281.9757916666667,24461.423583333333,5094.321416666667,1948.3478333333333,62.79515111906072,30.85218279098735,20.180174490129296,51.03235728111664,5094.321416666667,,24461.423583333333,,42.612500000000004
78,2014-12-25,1848.0863749999999,19275.520833333332,4437.222208333334,1437.5394999999999,50.85543134287286,31.708283643764833,22.306188040160357,54.0144716839252,4437.222208333334,,19275.520833333332,,44.73500000000001
78,2014-12-26,1867.087083333333,19458.020833333332,4471.384208333334,1429.7246666666667,51.37829068060906,31.733830770484044,22.26709835030882,54.000929120792875,4471.384208333334,,19458.020833333332,,38.99750000000001
78,2014-12-27,1178.491125,11893.854166666666,3243.0780833333333,528.4577916666666,32.42958516785911,32.7687819166346,26.421355757134958,59.19013767376956,3243.0780833333333,,11893.854166666666,,43.31
78,2014-12-28,1185.5175,12070.3125,3312.111125,439.04412499999995,32.62293615850302,32.48224562354181,26.589286771531068,59.07153239507288,3312.111125,,12070.3125,,39.747499999999995
78,2014-12-29,2581.3484166666667,27011.354166666668,5749.134166666667,1739.7053333333333,71.03325307283068,31.60507759516265,20.62416569785752,52.22924329302017,5749.134166666667,,27011.354166666668,,29.4875
78,2014-12-30,2642.7998333333335,27213.75,6321.371625,1203.983125,72.72426618968997,32.11681506180673,22.508327965621003,54.62514302742774,6321.371625,,27213.75,,20.525
78,2014-12-31,2540.386875,26807.395833333332,6197.494791666667,1430.0905416666667,69.9060780132086,31.340204367973413,22.401744831411293,53.741949199384706,6197.494791666667,,26807.395833333332,,21.2975
78,2015-01-01,2101.889541666667,22691.979166666668,5486.7955833333335,1054.62825,57.839558108603924,30.63332257190273,23.429698872457998,54.063021444360736,5486.7955833333335,,22691.979166666668,,25.61
78,2015-01-02,2783.6990833333334,29215.729166666668,6297.107625000001,1888.6533749999999,76.60151577692167,31.51099722838871,20.885490959435096,52.396488187823806,6297.107625000001,,29215.729166666668,,26.78750000000001
78,2015-01-03,2231.2497916666666,22850.9375,5647.040458333333,719.4237083333334,61.39927880205467,32.29243257202008,23.946231652935772,56.23866422495585,5647.040458333333,,22850.9375,,25.0925
78,2015-01-04,2311.016708333333,23692.395833333332,4988.885166666667,1526.89325,63.59429577141809,32.25898484519589,20.403977238005837,52.662962083201734,4988.885166666667,,23692.395833333332,,43.3475
78,2015-01-05,2930.2945416666666,30736.145833333332,6894.1163333333325,1616.5149166666667,80.63551297926986,31.529599846367834,21.7344924131408,53.26409225950863,6894.1163333333325,,30736.145833333332,,19.055000000000003
78,2015-01-06,3165.738541666667,33104.583333333336,7518.316333333333,1704.6629583333333,87.11443427811412,31.62594479823701,22.006590966944767,53.63253576518178,7518.316333333333,,33104.583333333336,,14.757500000000006
78,2015-01-07,3462.009541666667,36654.375,8183.6549583333335,1810.1790833333334,95.26718606677674,31.236260267767708,21.63424752281079,52.87050779057849,8183.6549583333335,,36654.375,,8.435
78,2015-01-08,3474.60325,36730.729166666664,8083.336416666666,2000.7859583333332,95.61373830489819,31.284719297580306,21.324625195122994,52.6093444927033,8083.336416666666,,36730.729166666664,,7.9025000000000025
78,2015-01-09,2498.39875,26664.270833333332,6226.709333333333,1516.3326666666665,68.75065354980737,30.98764935821359,22.62815702949087,53.61580638770447,6226.709333333333,,26664.270833333332,,18.214999999999996
78,2015-01-10,2603.3763750000003,27554.479166666668,6052.501708333333,1556.7151666666666,71.63941593285637,31.246497553868135,21.28447865511438,52.530976208982516,6052.501708333333,,27554.479166666668,,11.644999999999998
78,2015-01-11,2390.4255,24895.3125,5578.4468333333325,1381.4183333333333,65.77945789763346,31.755153898811738,21.712809340015703,53.46796323882743,5578.4468333333325,,24895.3125,,22.167500000000004
78,2015-01-12,2945.0804583333334,30824.6875,6419.328416666667,2146.679541666667,81.04239015776922,31.597670982039723,20.17953782504433,51.77720880708405,6419.328416666667,,30824.6875,,28.647500000000004
78,2015-01-13,3171.4422916666667,33564.166666666664,7569.3372500000005,1490.9747916666665,87.27138942395891,31.249101545802105,21.85255838781554,53.10165993361764,7569.3372500000005,,33564.166666666664,,0.9875000000000003
78,2015-01-14,3463.5412916666664,36826.145833333336,7853.23975,2143.6763333333333,95.30933658961658,31.104318613310205,20.66392848809745,51.76824710140766,7853.23975,,36826.145833333336,,2.6750000000000007
78,2015-01-15,3409.385791666667,35714.791666666664,7493.809916666666,2321.090958333333,93.81909168042561,31.57072947230469,20.331754376373723,51.902483848678415,7493.809916666666,,35714.791666666664,,11.007499999999999
78,2015-01-16,2921.916833333333,30753.541666666668,6705.390958333333,1667.1450416666667,80.40497615116492,31.421672937608864,21.127556394236855,52.549229331845716,6705.390958333333,,30753.541666666668,,21.132499999999997
78,2015-01-17,3146.891125,33146.25,6807.640875,2264.9979166666667,86.59579320308201,31.39813894326383,19.901350033458133,51.29948897672196,6807.640875,,33146.25,,11.270000000000001
78,2015-01-18,1908.7981666666667,19720.625,4285.444875,1466.6635416666668,52.526091542836184,32.01075558526645,21.056953637991153,53.067709223257594,4285.444875,,19720.625,,33.74750000000001
78,2015-01-19,2852.671291666667,29798.958333333332,6199.930166666666,2139.676625,78.49948518620438,31.659732390944594,20.160719052066998,51.82045144301159,6199.930166666666,,29798.958333333332,,29.870000000000005
78,2015-01-20,3031.9433750000003,31726.458333333332,6675.482208333334,1973.698875,83.43267405063291,31.605020993485216,20.388315783595676,51.9933367770809,6675.482208333334,,31726.458333333332,,18.163478260869564
78,2015-01-21,3023.3192916666667,31543.333333333332,6978.937083333333,1684.57225,83.19535750321042,31.69808465301312,21.438875409899183,53.136960062912294,6978.937083333333,,31543.333333333332,,11.915
78,2015-01-22,2249.9774583333333,23167.5,5716.574625,861.0784166666667,61.91462461016327,32.11852453563937,23.909858625630832,56.0283831612702,5716.574625,,23167.5,,21.785
78,2015-01-23,2588.244875,27110.208333333332,5953.392625,1538.7708333333333,71.22302903137039,31.573963218877438,21.27903715222122,52.85300037109866,5953.392625,,27110.208333333332,,25.302500000000006
78,2015-01-24,2360.78325,24235.729166666668,5305.472458333334,1402.7134166666667,64.96376582278481,32.21488723634513,21.2123251959025,53.42721243224763,5305.472458333334,,24235.729166666668,,24.274999999999995
78,2015-01-25,2486.820875,25803.75,5549.5612083333335,1446.0539166666667,68.43205489818382,31.87265704640385,20.83992361970904,52.712580666112885,5549.5612083333335,,25803.75,,18.215000000000003
78,2015-01-26,3150.0415833333336,33115.520833333336,7040.124208333334,1891.4965416666666,86.68248715831959,31.458737384529208,20.600086037004246,52.05882342153344,7040.124208333334,,33115.520833333336,,11.135000000000003
78,2015-01-27,2887.333458333333,30369.166666666668,6847.367333333333,1379.922625,79.45331475875986,31.442759905056146,21.847968166066703,53.29072807112285,6847.367333333333,,30369.166666666668,,10.872499999999997
78,2015-01-28,3233.791458333333,33975.729166666664,7339.712291666667,1738.4941666666666,88.98710672353695,31.477469694805837,20.932955636484596,52.41042533129043,7339.712291666667,,33975.729166666664,,10.58
78,2015-01-29,2909.5237500000003,30327.1875,6639.386583333333,1736.9001666666666,80.0639446890479,31.728267710610613,21.213685347963608,52.94195305857421,6639.386583333333,,30327.1875,,17.3225
78,2015-01-30,2250.00875,23723.854166666668,5411.116166666667,1265.2085833333333,61.91548569069896,31.365741023344036,22.101508389097326,53.467249412441355,5411.116166666667,,23723.854166666668,,19.325
78,2015-01-31,2699.3085416666668,28454.583333333332,6172.197291666666,1439.0198333333335,74.27926641900568,31.373060676756182,21.018797777045993,52.39185845380218,6172.197291666666,,28454.583333333332,,6.124999999999999
78,2015-02-01,2560.323125,26888.229166666668,5587.5247500000005,1790.9320833333334,70.4546814804623,31.49119700722404,20.136202109273594,51.62739911649763,5587.5247500000005,,26888.229166666668,,16.422499999999996
78,2015-02-02,3162.656875,33191.666666666664,7617.715041666666,1352.730625,87.0296333241607,31.512264082744103,22.23903637455309,53.751300457297205,7617.715041666666,,33191.666666666664,,8.015
78,2015-02-03,2969.985458333333,31471.354166666668,7164.708041666666,1440.3852916666667,81.7277231241974,31.21012323727601,22.05989140230858,53.27001463958459,7164.708041666666,,31471.354166666668,,11.2025
78,2015-02-04,2621.1254583333334,27643.541666666668,6295.45825,1530.8297916666668,72.12783319574389,31.358170414195197,22.067542270113343,53.42571268430854,6295.45825,,27643.541666666668,,25.535000000000007
78,2015-02-05,2839.7755416666664,30174.479166666668,6938.045916666667,1419.6217916666667,78.14462139974316,31.124388153390285,22.28012842513295,53.40451657852324,6938.045916666667,,30174.479166666668,,12.9425
78,2015-02-06,2990.5388333333335,31693.4375,7214.442208333334,1549.1696666666667,82.29330856723537,31.205898496204487,22.057369365397516,53.263267861602,7214.442208333334,,31693.4375,,13.872500000000002
78,2015-02-07,2625.7542083333333,27080.0,5712.831708333334,1719.26675,72.25520661346542,32.06727093796756,20.441985376136934,52.50925631410449,5712.831708333334,,27080.0,,23.202499999999997
78,2015-02-08,2823.4132083333334,29534.479166666668,6302.127666666667,1802.8789583333335,77.69436456613465,31.615620981821735,20.67655508951498,52.29217607133671,6302.127666666667,,29534.479166666668,,18.7775
78,2015-02-09,3028.655166666667,31763.645833333332,7008.075,1721.7247916666665,83.34218950651257,31.533783003240867,21.37906455848609,52.91284756172695,7008.075,,31763.645833333332,,14.510000000000003
78,2015-02-10,2534.876708333333,26707.916666666668,6354.022958333334,1106.1332083333334,69.75444987158319,31.38870651590786,23.053085972510303,54.44179248841816,6354.022958333334,,26707.916666666668,,13.9325
78,2015-02-11,2411.1667916666665,25272.083333333332,5804.144166666666,1249.46675,66.35021441019995,31.55315563661351,22.254479893694423,53.80763553030793,5804.144166666666,,25272.083333333332,,13.8425
78,2015-02-12,2677.2358333333336,28222.916666666668,6346.907125000001,1485.0569166666667,73.67187213355348,31.371936459515332,21.791170189572565,53.16310664908791,6346.907125000001,,28222.916666666668,,16.985000000000003
78,2015-02-13,3151.973583333333,33410.625,7767.372208333333,1150.0301666666667,86.73565171528159,31.19999756354681,22.527335114764654,53.727332678311456,7767.372208333333,,33410.625,,-0.4524999999999997
78,2015-02-14,2797.778958333334,29866.770833333332,6614.47275,1644.7160416666666,76.98896418088424,30.980021936215497,21.459878791496767,52.43990072771226,6614.47275,,29866.770833333332,,14.457500000000005
78,2015-02-15,3068.147916666667,32382.916666666668,7367.585291666666,1329.1153333333334,84.42894652357366,31.334078134146754,22.04598525836119,53.38006339250795,7367.585291666666,,32382.916666666668,,0.47
78,2015-02-16,3189.566375,33925.208333333336,7688.973333333332,1369.1579583333332,87.7701258943313,31.093220874392664,21.961709069992608,53.054929944385265,7688.973333333332,,33925.208333333336,,-3.0024999999999995
78,2015-02-17,3215.665958333333,34025.833333333336,7735.015041666667,1563.2994583333332,88.48833126949182,31.25494570014822,22.027879642481704,53.28282534262993,7735.015041666667,,34025.833333333336,,1.2874999999999996
78,2015-02-18,1358.7865,14140.578125,3967.1273333333334,498.465,37.390932856356635,31.779030862863024,27.18499625046225,58.96402711332528,3967.1273333333334,,14140.578125,,8.4725
78,2015-02-19,0.0,-29.175,802.5656666666667,47.71979166666667,0.0,0.0,0.0,0.0,802.5656666666667,,-29.175,,5.930000000000001
78,2015-02-20,0.0,-34.637499999999996,747.0794166666666,31.327625,0.0,0.0,0.0,0.0,747.0794166666666,,-34.637499999999996,,-2.68
78,2015-02-21,122.0125,1071.284375,866.0219166666667,38.313291666666665,3.3575261419922953,37.66657623782978,78.33293787205746,115.99951410988723,866.0219166666667,,1071.284375,,8.045000000000002
78,2015-02-22,1885.1929166666666,19380.40625,3961.8981249999997,1355.0344166666666,51.87652494955054,32.16988540261069,19.808916909244015,51.97880231185471,3961.8981249999997,,19380.40625,,19.377499999999998
78,2015-02-23,3263.851,33743.854166666664,7672.490291666666,1308.4725833333334,89.81428178315906,31.988378770954775,22.032407973420558,54.02078674437533,7672.490291666666,,33743.854166666664,,4.181
78,2015-02-24,3032.8594166666667,30997.395833333332,7119.0405,1262.010375,83.45788158136122,32.35814833183218,22.25443419579586,54.61258252762804,7119.0405,,30997.395833333332,,
78,2015-02-25,2665.586875,27685.520833333332,6514.132083333334,1157.3445,73.35131741882223,31.841735775555023,22.79943920723447,54.6411749827895,6514.132083333334,,27685.520833333332,,15.485
78,2015-02-26,2928.7234583333334,30697.5,6963.444291666667,1577.1591666666666,80.59228008622271,31.552367290255013,21.98069399278994,53.53306128304497,6963.444291666667,,30697.5,,5.2700000000000005
78,2015-02-27,3317.9777083333333,35221.354166666664,7980.9567916666665,1975.844375,91.30373440653091,31.15473097995386,21.956808436859674,53.111539416813535,7980.9567916666665,,35221.354166666664,,8.735
78,2015-02-28,3199.5715,33712.916666666664,7416.478749999999,2130.9252083333336,88.04544578976335,31.387164505760417,21.316786345490723,52.70395085125115,7416.478749999999,,33712.916666666664,,4.717142857142858
78,2015-03-01,3183.8945833333332,33551.770833333336,7299.759083333333,2255.137833333333,87.61405017427994,31.38338786695606,21.082076411427217,52.465464278383266,7299.759083333333,,33551.770833333336,,13.745
78,2015-03-02,3139.777708333333,32718.020833333332,7449.002041666667,1895.6483333333333,86.40004700972298,31.737189728924648,22.06131376632463,53.798503495249285,7449.002041666667,,32718.020833333332,,20.2925
78,2015-03-03,3094.0837083333336,32454.0625,7468.871583333334,1771.952625,85.14264469822052,31.529681366235433,22.30007003289857,53.829751399134,7468.871583333334,,32454.0625,,15.229999999999999
78,2015-03-04,2097.9795416666666,21437.395833333332,5493.617708333334,1008.3826666666668,57.73196317189506,32.36576024996317,24.83171470349014,57.19747495345331,5493.617708333334,,21437.395833333332,,29.0675
78,2015-03-05,2288.095083333333,23686.145833333332,6196.708875,673.977375,62.96354109337736,31.947454480755294,25.350527289762432,57.297981770517715,6196.708875,,23686.145833333332,,12.005000000000003
78,2015-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,10.249999999999998
78,2015-03-07,2019.8666249999999,20833.333333333332,5297.704166666666,956.7573333333333,55.582460787011556,32.064208330813955,24.640484496124028,56.704692826937986,5297.704166666666,,20833.333333333332,,23.960000000000004
78,2015-03-08,1865.894,19110.0,4984.277833333334,672.7395,51.345459548706664,32.29110242009743,25.273294519556977,57.564396939654415,4984.277833333334,,19110.0,,28.8425
78,2015-03-09,1883.2668333333334,19520.9375,4886.959875,964.2894583333333,51.823523206751055,31.905663317259936,24.25819065024472,56.16385396750465,4886.959875,,19520.9375,,33.132499999999986
78,2015-03-10,2226.458166666667,22977.708333333332,5630.593166666667,1130.8307916666665,61.26742340854889,32.04530563445627,23.744757533439646,55.79006316789592,5630.593166666667,,22977.708333333332,,36.8225
78,2015-03-11,2268.3093750000003,23525.729166666668,5548.043583333333,1360.439375,62.41908021463952,31.88715594504656,22.851624219909045,54.7387801649556,5548.043583333333,,23525.729166666668,,41.434999999999995
78,2015-03-12,2271.603416666667,23532.1875,5706.8762916666665,1235.3394583333334,62.509725279765185,31.924698475866375,23.49938307806659,55.42408155393295,5706.8762916666665,,23532.1875,,30.230000000000004
78,2015-03-13,2304.5202916666667,23652.594791666666,5952.973541666666,1059.898875,63.4155281141075,32.222433481976104,24.387959399810168,56.610392881786275,5952.973541666666,,23652.594791666666,,32.915
78,2015-03-14,1413.881625,14797.725,3413.400416666667,743.5503333333332,38.90703425976885,31.59909824634419,22.351804370480284,53.95090261682448,3413.400416666667,,14797.725,,39.20000000000001
78,2015-03-15,2834.2162083333333,29568.125,6147.6942500000005,2013.528875,77.99164029535865,31.700475953955575,20.14692535189643,51.84740130585202,6147.6942500000005,,29568.125,,33.5525
78,2015-03-16,3273.7592499999996,34065.625,6944.198708333333,2686.4065,90.08693588332416,31.782420417300443,19.7526824104277,51.53510282772815,6944.198708333333,,34065.625,,37.4
78,2015-03-17,2733.840708333333,28709.375,6489.676708333333,1771.0105,75.22951866629975,31.49242175720719,21.90380815605919,53.39622991326638,6489.676708333333,,28709.375,,34.655
78,2015-03-18,2803.4183749999997,29561.25,6790.062958333333,1623.948,77.14414900935608,31.3632971152557,22.257240037136576,53.62053715239228,6790.062958333333,,29561.25,,24.89
78,2015-03-19,3025.409875,31405.9375,6873.792291666668,2070.8762083333336,83.25288593835994,31.85877325903432,21.20825543072369,53.067028689758,6873.792291666668,,31405.9375,,24.289999999999996
78,2015-03-20,3103.092166666667,32412.8125,7026.551041666667,2177.9808333333335,85.39053843331499,31.661723291317163,21.006117534499914,52.66784082581708,7026.551041666667,,32412.8125,,27.485
78,2015-03-21,2037.787916666667,20763.020833333332,5141.415125,839.87425,56.07561685929188,32.4582449935198,23.994540294423917,56.45278528794372,5141.415125,,20763.020833333332,,32.54
78,2015-03-22,2630.6618750000002,27320.833333333332,6396.331583333334,1279.2578333333333,72.39025522839846,31.8440047361953,22.685968779445133,54.52997351564043,6396.331583333334,,27320.833333333332,,20.584999999999997
78,2015-03-23,3463.6065416666665,36241.979166666664,8089.960916666667,2039.1806666666669,95.31113213171895,31.60626927465261,21.629915351269364,53.23618462592198,8089.960916666667,,36241.979166666664,,16.1075
78,2015-03-24,3390.536708333333,35314.375,7699.44975,2203.544375,93.30040474224913,31.75217776195917,21.126544423037426,52.878722184996604,7699.44975,,35314.375,,21.4025
78,2015-03-25,3019.0158749999996,31518.645833333332,6720.044041666667,2263.430625,83.07693657127132,31.67775805580506,20.65974095918726,52.337499014992325,6720.044041666667,,31518.645833333332,,32.70499999999999
78,2015-03-26,2928.007875,30632.708333333332,6490.514166666667,2240.5875833333334,80.57258874518438,31.611378554693793,20.531184657260503,52.1425632119543,6490.514166666667,,30632.708333333332,,37.407500000000006
78,2015-03-27,3050.9862916666666,31884.791666666668,6774.372541666667,2224.9505,83.95669487250046,31.645594850581187,20.58760347875099,52.233198329332176,6774.372541666667,,31884.791666666668,,32.675000000000004
78,2015-03-28,2218.7749166666667,23069.166666666668,5517.8317916666665,1033.8855416666668,61.055996606127316,31.808114923117675,23.17698038031344,54.98509530343112,5517.8317916666665,,23069.166666666668,,21.402500000000003
78,2015-03-29,2080.5745416666664,21219.270833333332,4799.254708333333,1162.4415416666668,57.25301435516419,32.4271973811118,21.916118821315745,54.34331620242755,4799.254708333333,,21219.270833333332,,29.69749999999999
78,2015-03-30,2728.37525,28693.75,6063.920375000001,2193.1225416666666,75.07912080352229,31.446577237399087,20.477950202536476,51.924527439935574,6063.920375000001,,28693.75,,38.9375
78,2015-03-31,2762.197166666667,29013.645833333332,6174.016875,2160.167625,76.00982847184004,31.48538158571079,20.619864616965103,52.10524620267589,6174.016875,,29013.645833333332,,34.18999999999999
78,2015-04-01,2900.922375,30465.104166666668,6437.079208333334,2200.17025,79.82725302696753,31.49125954924441,20.47417865014524,51.96543819938966,6437.079208333334,,30465.104166666668,,31.37
78,2015-04-02,2833.587833333333,29699.0625,6073.186624999999,2540.7302083333334,77.97434874334984,31.553717267576374,19.815005139165297,51.36872240674166,6073.186624999999,,29699.0625,,48.410000000000004
78,2015-04-03,2752.33,28996.145833333332,5920.362541666666,2525.877375,75.73830489818381,31.39184342613029,19.784648075527503,51.17649150165779,5920.362541666666,,28996.145833333332,,51.065000000000005
78,2015-04-04,1439.9815416666668,14976.458333333334,3837.9045833333334,460.96316666666667,39.62524880755824,31.798335965317232,24.83163714197012,56.62997310728735,3837.9045833333334,,14976.458333333334,,36.1775
78,2015-04-05,1381.1506666666667,14269.6875,3900.5932916666666,297.8788333333333,38.006347459181804,32.009816611201906,26.487227996182117,58.49704460738402,3900.5932916666666,,14269.6875,,33.6125
78,2015-04-06,2897.5482083333336,30444.0625,6397.2633749999995,2405.223,79.73440309117595,31.476371067319718,20.361601278364365,51.83797234568408,6397.2633749999995,,30444.0625,,41.17999999999999
78,2015-04-07,3365.846,35357.604166666664,6898.9255,3109.8157916666664,92.62096862960925,31.482412354008417,18.906839100143678,50.389251454152095,6898.9255,,35357.604166666664,,42.64249999999999
78,2015-04-08,3272.8236250000004,34472.291666666664,7305.745291666666,2419.9215,90.06118946064943,31.39850981914331,20.535944121132747,51.93445394027607,7305.745291666666,,34472.291666666664,,37.032500000000006
78,2015-04-09,3424.1883749999997,36251.25,7616.963458333333,2516.4363333333336,94.22642749036874,31.23857777658829,20.360066328462164,51.59864410505046,7616.963458333333,,36251.25,,41.42
78,2015-04-10,3033.375541666667,31982.5,6563.949583333334,2709.2327083333334,83.47208425059623,31.366810712581835,19.88717662133947,51.253987333921316,6563.949583333334,,31982.5,,50.165
78,2015-04-11,1535.1207083333331,15959.895833333334,4186.3753750000005,450.31675,42.24327760961291,31.810395500116744,25.417241617456547,57.2276371175733,4186.3753750000005,,15959.895833333334,,42.13999999999998
78,2015-04-12,1980.1831249999998,20038.229166666668,4409.455833333333,1239.7494166666668,54.4904547330765,32.68154708460004,21.32288479752224,54.004431882122276,4409.455833333333,,20038.229166666668,,50.66
78,2015-04-13,2825.3056666666666,29795.104166666668,6339.975583333333,2302.559291666667,77.74644101999633,31.360077220991762,20.61878071910009,51.97885794009185,6339.975583333333,,29795.104166666668,,60.62750000000002
78,2015-04-14,2721.354041666667,28660.825,5540.250208333334,2659.4926666666665,74.88591198862594,31.401684782913584,18.73100130299448,50.13268608590806,5540.250208333334,,28660.825,,51.635
78,2015-04-15,2800.30775,29440.104166666668,5899.527083333333,2605.2040416666664,77.05855118326912,31.45741349516061,19.41771665826673,50.87513015342733,5899.527083333333,,29440.104166666668,,48.9575
78,2015-04-16,2896.1510833333336,30274.166666666668,6147.786708333333,2496.019458333333,79.69595716382317,31.637751272500815,19.677362976510317,51.31511424901114,6147.786708333333,,30274.166666666668,,54.92000000000001
78,2015-04-17,2738.385875,28740.9375,5667.784791666666,2633.4146666666666,75.35459204733075,31.510138109341675,19.10876959670778,50.618907706049455,5667.784791666666,,28740.9375,,53.734999999999985
78,2015-04-18,2123.7864999999997,21583.75,4886.774583333333,1248.2343333333333,58.44211612548156,32.54172306317153,21.938943368397453,54.48066643156898,4886.774583333333,,21583.75,,56.5625
78,2015-04-19,1563.5722083333333,16303.333333333334,3884.8103749999996,815.6333333333333,43.02620276096129,31.717439881519844,23.089456993861525,54.80689687538136,3884.8103749999996,,16303.333333333334,,51.5525
78,2015-04-20,2739.878875,28754.270833333332,5828.001333333334,2481.781375,75.39567625206384,31.512698612011032,19.639823754975843,51.15252236698687,5828.001333333334,,28754.270833333332,,51.49999999999999
78,2015-04-21,2601.810625,27350.520833333332,5650.701416666667,2351.170166666667,71.59632980187122,31.460576231621936,20.0196767814009,51.48025301302284,5650.701416666667,,27350.520833333332,,49.82
78,2015-04-22,2642.14225,27793.541666666668,5737.485958333334,2241.0682083333336,72.70617088607595,31.439012427598495,20.003134122548243,51.44214655014674,5737.485958333334,,27793.541666666668,,43.5725
78,2015-04-23,2761.2959166666665,28808.229166666668,6307.401083333333,1950.2709583333333,75.98502797651807,31.69954134378604,21.215544766076096,52.91508610986213,6307.401083333333,,28808.229166666668,,34.722500000000004
78,2015-04-24,2937.7772083333334,30966.5625,6409.443458333334,2315.510625,80.84142015226564,31.374907189735445,20.05615258560519,51.431059775340636,6409.443458333334,,30966.5625,,35.27
78,2015-04-25,3118.7178333333336,33027.395833333336,6460.751166666666,2949.2989166666666,85.82052375710879,31.229019088398225,18.955226832747172,50.18424592114539,6460.751166666666,,33027.395833333336,,39.70249999999999
78,2015-04-26,2709.0595,28650.416666666668,5652.083791666667,2294.86775,74.54759218492019,31.27117445056571,19.116040940144433,50.38721539071014,5652.083791666667,,28650.416666666668,,43.97
78,2015-04-27,3029.371125,31613.4375,6332.281708333333,2453.0240416666666,83.3618911667584,31.691102706913938,19.40925243551859,51.10035514243253,6332.281708333333,,31613.4375,,45.70249999999999
78,2015-04-28,2739.710916666667,28422.083333333332,5790.111958333334,2147.165791666667,75.39105439368925,31.879053807118307,19.740191235229094,51.619245042347416,5790.111958333334,,28422.083333333332,,52.73000000000001
78,2015-04-29,2702.851125,28603.541666666668,6006.923416666667,2109.2795833333334,74.3767508255366,31.250639259635914,20.349445859829817,51.60008511946573,6006.923416666667,,28603.541666666668,,56.525000000000006
78,2015-04-30,2751.159208333333,29015.208333333332,5963.486666666667,2427.9512916666667,75.70608718583746,31.35787476475988,19.915667277090108,51.273542041849986,5963.486666666667,,29015.208333333332,,56.53999999999999
78,2015-05-01,2886.3503333333333,30362.083333333332,5954.565875,2760.548041666667,79.42626123647037,31.43938672892982,19.003729454609054,50.44311618353888,5954.565875,,30362.083333333332,,56.824999999999996
78,2015-05-02,2078.6240416666665,21099.375,4768.938458333333,1219.0569166666667,57.19934071729958,32.580890191364794,21.901427874568885,54.482318065933676,4768.938458333333,,21099.375,,58.96999999999999
78,2015-05-03,1776.7890833333333,18537.940625,4205.249458333333,1124.627875,48.89348055402679,31.69793579418488,21.981158580240027,53.6790943744249,4205.249458333333,,18537.940625,,62.96
78,2015-05-04,2956.190375,30835.3125,6149.179458333333,2766.7907083333334,81.34811158503027,31.705940150997534,19.323647934708568,51.0295880857061,6149.179458333333,,30835.3125,,67.415
78,2015-05-05,2465.0892083333333,25883.75,5434.436625,2031.7791666666665,67.8340453586498,31.496481053823565,20.344528757267792,51.841009811091354,5434.436625,,25883.75,,62.66750000000002
78,2015-05-06,3037.108125,31498.75,6441.597291666666,2635.050625,83.57479705558613,31.887724197942514,19.81620807416889,51.70393227211141,6441.597291666666,,31498.75,,63.14750000000001
78,2015-05-07,2669.390125,27769.791666666668,5882.9560833333335,2231.7991666666667,73.45597482113374,31.79040193808626,20.527841580035656,52.31824351812192,5882.9560833333335,,27769.791666666668,,66.23
78,2015-05-08,3119.915916666667,32652.8125,6430.018458333333,2991.155625,85.85349247844432,31.599403619826404,19.08147434779369,50.6808779676201,6430.018458333333,,32652.8125,,71.96
78,2015-05-09,2963.92475,30875.104166666668,6293.855541666667,2795.6095416666667,81.56094523940561,31.747924058411435,19.752798880858265,51.50072293926971,6293.855541666667,,30875.104166666668,,76.78250000000001
78,2015-05-10,2992.814791666666,31389.0625,6530.718375,2715.357,82.35593813061823,31.532477016681444,20.160574976239456,51.6930519929209,6530.718375,,31389.0625,,72.6425
78,2015-05-11,3260.784916666667,34293.020833333336,7145.675083333333,3030.430791666667,89.72990964960557,31.446549648342696,20.190999785558585,51.637549433901285,7145.675083333333,,34293.020833333336,,71.93
78,2015-05-12,2823.628541666667,29681.145833333332,5956.945625,2649.8773333333334,77.70029008438819,31.461794597761177,19.44747741601487,50.909272013776054,5956.945625,,29681.145833333332,,64.7
78,2015-05-13,2576.938041666667,27199.0625,5061.745416666667,2664.44225,70.91188887360117,31.333335778015226,18.03294532822018,49.36628110623541,5061.745416666667,,27199.0625,,50.1275
78,2015-05-14,2711.7670833333336,28543.020833333332,5085.427625,3076.1377916666665,74.62209915611815,31.420206953062284,17.264255158832643,48.68446211189494,5085.427625,,28543.020833333332,,51.79999999999999
78,2015-05-15,2772.0599583333333,28974.0625,5258.177000000001,3189.5135833333334,76.28123165474224,31.64097211642251,17.58515138130176,49.22612349772427,5258.177000000001,,28974.0625,,58.43
78,2015-05-16,2267.2909583333335,24072.1875,4929.6727083333335,2174.3154583333335,62.391055540267836,31.14929986726039,19.84370817923332,50.99300804649371,4929.6727083333335,,24072.1875,,66.34250000000002
78,2015-05-17,2493.4252083333336,26563.854166666668,5385.674375,2358.500666666667,68.61379219409282,31.042868807843416,19.64578139609663,50.68865020394004,5385.674375,,26563.854166666668,,67.61749999999999
78,2015-05-18,2938.8741250000003,31259.0625,5770.972833333333,3423.6379583333332,80.87160498073749,31.092928441837138,17.889301508247364,48.9822299500845,5770.972833333333,,31259.0625,,71.53999999999999
78,2015-05-19,2229.7267500000003,23504.895833333332,4479.994,2562.5562916666668,61.3573679141442,31.372556075186793,18.468830868878236,49.84138694406504,4479.994,,23504.895833333332,,64.79
78,2015-05-20,2395.6005833333334,25333.75,4795.332541666667,2451.4874166666664,65.92186525408181,31.273142275110473,18.341698563199376,49.61484083830985,4795.332541666667,,25333.75,,48.2225
78,2015-05-21,2494.4422083333334,26176.354166666668,4754.102791666667,2728.9735833333334,68.64177788479178,31.515258921015537,17.598664513338562,49.113923434354106,4754.102791666667,,26176.354166666668,,54.95000000000002
78,2015-05-22,2609.815291666667,27615.104166666668,4876.77875,2887.6849583333333,71.81660131168593,31.255012482402396,17.11223240637869,48.36724488878109,4876.77875,,27615.104166666668,,54.095000000000006
78,2015-05-23,1071.469875,11027.1875,2572.910875,629.7795,29.484586543753437,32.13451850638715,22.608944418778197,54.74346292516537,2572.910875,,11027.1875,,50.69750000000001
78,2015-05-24,1062.3674583333334,11006.875,2417.19525,762.8847916666667,29.2341072738947,31.9203258295812,21.27982246825121,53.20014829783241,2417.19525,,11006.875,,66.46249999999999
78,2015-05-25,2515.3592916666666,26492.8125,4651.0519583333335,3096.8715833333335,69.21737181251146,31.399920840963553,17.01153206349328,48.41145290445683,4651.0519583333335,,26492.8125,,73.3325
78,2015-05-26,2546.574916666667,27089.895833333332,4850.881541666667,3170.3345833333333,70.07635984223079,31.088925556708425,17.351364652935768,48.440290209644196,4850.881541666667,,27089.895833333332,,78.1175
78,2015-05-27,2084.3695000000002,22488.269791666666,4417.822041666667,2543.7052916666667,57.35744358833242,30.65316039975048,19.03585892267634,49.689019322426816,4417.822041666667,,22488.269791666666,,77.50250000000001
78,2015-05-28,2421.2276666666667,25646.458333333332,4673.823916666667,2735.867291666667,66.62706842781141,31.222294759534257,17.658965168576614,48.88125992811088,4673.823916666667,,25646.458333333332,,68.1725
78,2015-05-29,2621.807208333333,27605.520833333332,4904.738833333334,3201.078041666667,72.14659351495139,31.409527174723646,17.216316754038424,48.625843928762066,4904.738833333334,,27605.520833333332,,69.38
78,2015-05-30,1853.4035833333335,19931.041666666668,3728.057666666667,2410.3470833333336,51.001749678957985,30.753644676116394,18.1247876540731,48.87843233018949,3728.057666666667,,19931.041666666668,,77.0375
78,2015-05-31,1293.5745416666666,13735.104166666666,2714.1235,1214.5854583333332,35.596437580260506,31.14699071074942,19.14775890936111,50.29474962011054,2714.1235,,13735.104166666666,,55.355
78,2015-06-01,2599.266,27599.270833333332,4722.918541666667,3109.6363333333334,71.52630709961475,31.14653281815054,16.581856393017723,47.72838921116828,4722.918541666667,,27599.270833333332,,52.392500000000005
78,2015-06-02,2351.3541250000003,25141.041666666668,4335.052041666667,2792.137666666667,64.70429623004954,30.93081504182508,16.708264832518196,47.63907987434328,4335.052041666667,,25141.041666666668,,55.34
78,2015-06-03,2126.791708333333,22622.291666666668,4439.605666666666,2392.211625,58.524813107686654,31.091734611863753,19.01639117221264,50.108125784076385,4439.605666666666,,22622.291666666668,,58.085
78,2015-06-04,1784.6667916666665,18951.458333333332,3788.6297916666667,2059.8994166666666,49.11025843881856,31.14376391519609,19.37134775767991,50.515111672876,3788.6297916666667,,18951.458333333332,,65.05249999999998
78,2015-06-05,1655.213125,17811.458333333332,3608.23925,2005.854,45.547967116125484,30.73343005574921,19.629812432931615,50.363242488680825,3608.23925,,17811.458333333332,,69.24499999999999
78,2015-06-06,608.9970416666666,6902.5,2043.8112083333333,309.280375,16.758311548339755,29.17866101777995,28.691593152875928,57.870254170655876,2043.8112083333333,,6902.5,,61.70000000000001
78,2015-06-07,715.7505833333333,7623.958333333333,2091.838708333333,480.1647083333333,19.695943404879838,31.04829724376715,26.586917240992168,57.635214484759324,2091.838708333333,,7623.958333333333,,64.46
78,2015-06-08,2066.595083333333,22092.916666666668,4172.252750000001,2570.884791666667,56.86832920565033,30.93562740617023,18.299442453450435,49.23506985962066,4172.252750000001,,22092.916666666668,,70.52
78,2015-06-09,2381.1235833333335,25623.125,4710.423708333333,2904.130333333333,65.52348880939277,30.733104463936634,17.813455846866965,48.546560310803606,4710.423708333333,,25623.125,,64.62499999999999
78,2015-06-10,27.748333333333335,239.16666666666666,79.86216666666667,36.76091666666667,0.7635754907356449,38.37009223995894,32.35644059098398,70.72653283094293,79.86216666666667,,239.16666666666666,,69.8075
