ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2015-06-11,2463.6069166666666,26402.604166666668,4777.536791666666,3134.9556666666667,67.79325582461934,30.858956836234285,17.533861761260248,48.39281859749454,4777.536791666666,,26402.604166666668,,67.50500000000001
78,2015-06-12,2244.5951250000003,23064.79375,4280.497791666667,2402.3905833333333,61.76651417171162,32.18437137571891,17.98311843985848,50.16748981557739,4280.497791666667,,23064.79375,,67.84249999999999
78,2015-06-13,815.5090833333334,8434.978125,1940.9357083333334,579.159625,22.441086497890296,31.974328536291353,22.297054331267248,54.27138286755861,1940.9357083333334,,8434.978125,,66.98750000000001
78,2015-06-14,1445.2471249999999,14888.938541666668,2539.994041666667,1506.9725416666668,39.77014653274628,32.102212694699176,16.530624594969932,48.63283728966911,2539.994041666667,,14888.938541666668,,69.90500000000002
78,2015-06-15,2435.6657083333334,25095.104166666668,4470.192458333334,2810.4773333333337,67.02437282150065,32.09853933584117,17.260664911779244,49.35920424762041,4470.192458333334,,25095.104166666668,,71.88499999999999
78,2015-06-16,2484.131625,25928.645833333332,4507.998916666666,3012.722416666667,68.35805242157403,31.684828382622438,16.847065722600426,48.53189410522286,4507.998916666666,,25928.645833333332,,71.31500000000001
78,2015-06-17,2546.1274583333334,26892.1875,4900.02175,2980.7038749999997,70.06404673454412,31.311985043967884,17.655994296058182,48.96797934002607,4900.02175,,26892.1875,,66.27499999999999
78,2015-06-18,2369.5695,25347.395833333332,4552.1772083333335,2911.614416666667,65.20554485415519,30.916668918005175,17.402278544444503,48.31894746244968,4552.1772083333335,,25347.395833333332,,71.4575
78,2015-06-19,2446.7914583333336,26206.875,4601.678833333333,3124.46975,67.33052994863328,30.877228341694863,17.014585361936742,47.891813703631605,4601.678833333333,,26206.875,,65.885
78,2015-06-20,1062.8825,10806.770833333334,2367.092666666667,704.231375,29.248280132085856,32.52714199731676,21.224605201857116,53.75174719917387,2367.092666666667,,10806.770833333334,,65.585
78,2015-06-21,2046.7813333333334,21566.354166666668,3618.9444583333334,2628.1818749999998,56.323096679508346,31.38710827293612,16.260185190281497,47.647293463217615,3618.9444583333334,,21566.354166666668,,71.555
78,2015-06-22,2755.134583333333,29067.604166666668,5009.052583333333,3540.6535416666666,75.8154811043845,31.346580484419935,16.698084560237135,48.04466504465706,5009.052583333333,,29067.604166666668,,71.345
78,2015-06-23,2493.1844583333336,26516.770833333332,4665.406458333334,3349.9545833333336,68.60716726288754,31.094986074217022,17.04861696998411,48.143603044201136,4665.406458333334,,26516.770833333332,,74.16499999999999
78,2015-06-24,2604.419,27626.5625,4828.028708333333,3166.0788333333335,71.66810676940011,31.177450316088436,16.934145867028754,48.111596183117186,4828.028708333333,,27626.5625,,65.8025
78,2015-06-25,2469.3488333333335,26202.5,4648.690208333333,2891.956083333333,67.95126123647037,31.167093678434238,17.191278601342606,48.358372279776844,4648.690208333333,,26202.5,,67.955
78,2015-06-26,2493.3567083333332,26330.104166666668,4549.219875,2844.7836666666667,68.61190721885893,31.317596792959932,16.74189652156896,48.05949331452889,4549.219875,,26330.104166666668,,68.86250000000001
78,2015-06-27,1043.1685833333333,10711.354166666666,2486.3527916666667,767.2555833333332,28.705794808292058,32.20821901808685,22.492548967990132,54.70076798607698,2486.3527916666667,,10711.354166666666,,60.2525
78,2015-06-28,1007.9404166666667,10295.416666666666,2333.1280416666664,703.6892083333333,27.736390111906072,32.37781395991982,21.959120833164704,54.336934793084524,2333.1280416666664,,10295.416666666666,,58.92499999999999
78,2015-06-29,2590.0593750000003,27743.75,4718.438708333333,3358.0573333333336,71.27296023665383,30.874586415597477,16.479857738520383,47.35444415411787,4718.438708333333,,27743.75,,62.247499999999995
78,2015-06-30,2509.7715416666665,26865.104166666668,4709.130583333334,3208.900875,69.06360874151531,30.89599973203882,16.98527205423426,47.881271786273075,4709.130583333334,,26865.104166666668,,63.74
78,2015-07-01,2045.1199166666665,24355.48125,0.0,0.0,56.27737800403595,27.770177378685517,0.0,27.770177378685517,0.0,,24355.48125,,66.605
78,2015-07-02,2439.02525,26363.229166666668,5317.300749999999,2386.4162499999998,67.11682030820033,30.59667845903895,19.543976099403633,50.14065455844258,5317.300749999999,,26363.229166666668,,64.35499999999999
78,2015-07-03,2428.782583333333,25805.0,5158.672041666667,2556.0521249999997,66.83496376811594,31.127293989794758,19.371103346906608,50.49839733670136,5158.672041666667,,25805.0,,63.965
78,2015-07-04,316.43870833333335,3919.375,1777.6609583333332,81.12683333333334,8.707724500091727,26.701113691587995,43.94934621738143,70.65045990896942,1777.6609583333332,,3919.375,,67.71499999999999
78,2015-07-05,1335.2337083333334,14454.791666666666,3090.295291666667,1270.971,36.74280980554027,30.54935477152044,20.716121345096376,51.265476116616824,3090.295291666667,,14454.791666666666,,69.3425
78,2015-07-06,2504.2824583333336,26751.041666666668,5317.227708333333,2733.8494583333336,68.9125607686663,30.959875431539434,19.260380566696515,50.22025599823596,5317.227708333333,,26751.041666666668,,72.21499999999999
78,2015-07-07,2673.8515,28455.3125,5790.488083333334,2704.647375,73.57874243258118,31.076386583989084,19.718420120128634,50.794806704117725,5790.488083333334,,28455.3125,,78.3275
78,2015-07-08,2565.3283333333334,27438.379166666666,5710.190333333333,2459.2083749999997,70.59241423592,30.920114649101922,20.165659692758176,51.0857743418601,5710.190333333333,,27438.379166666666,,66.5225
78,2015-07-09,2766.2567916666667,29252.708333333332,5911.255625000001,2579.245375,76.12154077233535,31.273969133111578,19.580959177072156,50.854928310183745,5911.255625000001,,29252.708333333332,,64.7525
78,2015-07-10,2587.1202083333333,27384.527083333334,5545.558625000001,2477.127875,71.19208058154467,31.244095314192144,19.622772021755715,50.86686733594785,5545.558625000001,,27384.527083333334,,68.42
78,2015-07-11,2244.1379583333332,23667.8125,4897.159833333333,2037.7632916666669,61.75393391120896,31.35797594057554,20.04963456601945,51.40761050659498,4897.159833333333,,23667.8125,,70.67
78,2015-07-12,2221.5061666666666,24248.670833333334,5013.968625,2166.7099583333334,61.13115483397542,30.298154505788734,20.036136261012917,50.33429076680166,5013.968625,,24248.670833333334,,73.00249999999998
78,2015-07-13,2302.80375,24435.625,5474.837166666667,1998.7158749999999,63.36829251513484,31.166645942024928,21.710411638342826,52.87705758036776,5474.837166666667,,24435.625,,75.95
78,2015-07-14,2566.1522083333334,27064.6875,5767.698208333334,2157.498,70.61508553476426,31.357106899237035,20.649988487900245,52.007095387137284,5767.698208333334,,27064.6875,,72.6725
78,2015-07-15,2642.4930416666666,28252.1875,6022.534333333333,2277.399375,72.71582393138874,30.932738027877317,20.656060995940006,51.58879902381733,6022.534333333333,,28252.1875,,63.46250000000001
78,2015-07-16,2768.5844166666666,29483.333333333332,5969.959750000001,2558.079416666667,76.1855920931939,31.055446560543114,19.620728272444033,50.67617483298715,5969.959750000001,,29483.333333333332,,63.3125
78,2015-07-17,2649.9832083333336,28101.979166666668,5671.232,2260.8566666666666,72.92193748853421,31.186224831717695,19.555134577423708,50.74135940914141,5671.232,,28101.979166666668,,68.27000000000002
78,2015-07-18,2007.1487083333334,21681.376041666666,4812.325625,1926.5397083333335,55.232490598055406,30.616059931493833,21.507427465921747,52.12348739741558,4812.325625,,21681.376041666666,,77.4875
78,2015-07-19,2963.0738333333334,31474.895833333332,6301.187625,3113.6870833333337,81.53752981104384,31.13398865287594,19.398958441485874,50.532947094361816,6301.187625,,31474.895833333332,,80.30000000000001
78,2015-07-20,3346.8080416666667,35460.104166666664,6888.251166666666,3715.8051250000003,92.09708425059621,31.213853504865767,18.82301854453793,50.036872049403705,6888.251166666666,,35460.104166666664,,76.96249999999999
78,2015-07-21,2852.223125,30058.854166666668,6048.474958333333,2754.364,78.48715258668135,31.38106412081595,19.498166213273727,50.87923033408968,6048.474958333333,,30058.854166666668,,71.18750000000001
78,2015-07-22,2602.5467916666666,27655.3125,5738.057583333334,2358.290875,71.61658755274262,31.122649889531868,20.105118382529444,51.227768272061304,5738.057583333334,,27655.3125,,68.24000000000001
78,2015-07-23,2602.835541666667,27484.64375,5481.043041666667,2364.97325,71.62453334250596,31.319383685754083,19.323838675075606,50.64322236082969,5481.043041666667,,27484.64375,,68.40499999999999
78,2015-07-24,3163.2975,33583.75,6688.472458333334,3102.8872083333335,87.04726197028069,31.150673494154233,19.298255744225383,50.44892923837961,6688.472458333334,,33583.75,,69.24499999999999
78,2015-07-25,2873.4202499999997,30337.5,6139.480625,2670.5217916666666,79.07045266923501,31.32390871829514,19.609754042857645,50.93366276115279,6139.480625,,30337.5,,70.5425
78,2015-07-26,2952.6410833333334,31516.25,6364.719333333333,3021.602875,81.25044257934324,30.9836595844234,19.568837330235798,50.552496914659194,6364.719333333333,,31516.25,,74.36
78,2015-07-27,3171.1440000000002,33867.395833333336,6779.046958333333,2881.1197916666665,87.263181067694,30.96640224381728,19.39577517031329,50.36217741413057,6779.046958333333,,33867.395833333336,,74.94500000000001
78,2015-07-28,3004.5735,31980.104166666668,6481.55675,2710.267625,82.67951293340671,31.07130896321727,19.63901747596673,50.71032643918401,6481.55675,,31980.104166666668,,76.88
78,2015-07-29,3244.7084166666664,34485.3125,6814.193916666667,3267.696416666667,89.28751834525774,31.11702727078952,19.146995063598002,50.26402233438751,6814.193916666667,,34485.3125,,78.29750000000001
78,2015-07-30,3411.03075,36144.0625,7226.304499999999,3513.3115833333336,93.86435745734727,31.210825889935357,19.37312122187609,50.583947111811455,7226.304499999999,,36144.0625,,78.2525
78,2015-07-31,2827.7239166666664,30007.083333333332,5664.8845,3111.9034583333337,77.8129861493304,31.16519235149366,18.29311134870933,49.45830370020299,5664.8845,,30007.083333333332,,74.45000000000002
78,2015-08-01,2386.8120416666666,25559.895833333332,4982.4918333333335,2485.679166666667,65.68002316088791,30.88273335102497,18.888950072464628,49.77168342348959,4982.4918333333335,,25559.895833333332,,71.375
78,2015-08-02,2107.91925,22353.333333333332,4807.370583333333,1721.6104166666667,58.00548293891029,31.186616984139505,20.839419156627066,52.02603614076657,4807.370583333333,,22353.333333333332,,73.625
78,2015-08-03,2796.5831249999997,29691.354166666668,6178.629291666667,2680.695,76.9560573747936,31.149732272619683,20.16426685582204,51.31399912844172,6178.629291666667,,29691.354166666668,,74.7575
78,2015-08-04,2681.881125,28369.479166666668,6002.384999999999,2217.40875,73.79970074298294,31.264015117598348,20.501837558292806,51.76585267589115,6002.384999999999,,28369.479166666668,,68.87749999999998
78,2015-08-05,2650.6009166666668,28314.6875,5991.946041666666,2089.43125,72.93893551641901,30.959159524127095,20.50578614078251,51.464945664909614,5991.946041666666,,28314.6875,,68.31714285714285
78,2015-08-06,2634.7776666666664,27918.4375,5913.307583333334,2175.585416666667,72.50351311685928,31.211127361960404,20.523889306686062,51.73501666864646,5913.307583333334,,27918.4375,,66.3275
78,2015-08-07,2433.408,25752.604166666668,5731.104375,1799.8579166666666,66.96224545954871,31.2500250604971,21.56440442399001,52.8144294844871,5731.104375,,25752.604166666668,,65.9975
78,2015-08-08,1139.9094166666666,11951.458333333334,3325.752,137.92125000000001,31.367898092093192,31.54322040816216,26.964306924692544,58.50752733285469,3325.752,,11951.458333333334,,65.705
78,2015-08-09,1626.7219583333333,17270.416666666668,4090.170166666667,1085.6591666666666,44.763950421940926,31.150649376295252,22.94874096699764,54.09939034329289,4090.170166666667,,17270.416666666668,,69.28250000000001
78,2015-08-10,2591.0045,27587.604166666668,5860.124625,2290.7633333333333,71.29896807925151,31.060666618487982,20.583213025665334,51.643879644153316,5860.124625,,27587.604166666668,,71.72
78,2015-08-11,2391.1961666666666,25268.649999999998,5665.71025,1904.765,65.80066501559347,31.29606656494632,21.726642745122927,53.02270931006924,5665.71025,,25268.649999999998,,71.18749999999999
78,2015-08-12,2392.790625,26435.963541666668,5598.263458333334,2194.9683333333332,65.8445411392405,29.934095866118994,20.52005362007641,50.45414948619541,5598.263458333334,,26435.963541666668,,68.8625
78,2015-08-13,2808.3005,29915.729166666668,6326.139916666667,2406.4895833333335,77.27849477160153,31.045637018326588,20.490827769078617,51.53646478740521,6326.139916666667,,29915.729166666668,,68.24000000000001
78,2015-08-14,2745.8188333333333,29254.166666666668,6150.0571666666665,2489.9416666666666,75.5591313520455,31.0413599009174,20.370970698093977,51.41233059901137,6150.0571666666665,,29254.166666666668,,72.98
78,2015-08-15,2321.5584166666667,24835.0,5429.669416666667,2019.5825000000002,63.884381306182355,30.915198746156154,21.18505163796821,52.10025038412437,5429.669416666667,,24835.0,,73.9175
78,2015-08-16,2606.05325,27786.46045833333,5834.980375,2483.8108333333334,71.71307787561915,31.017489808980446,20.34822232737206,51.365712136352506,5834.980375,,27786.46045833333,,75.9275
78,2015-08-17,2907.5743333333335,30800.833333333332,6509.901416666667,2698.3454166666666,80.01030086222711,31.219428648760083,20.480108249445415,51.6995368982055,6509.901416666667,,30800.833333333332,,77.915
78,2015-08-18,2962.5319999999997,31310.520833333332,6580.8071666666665,2883.47,81.52261970280682,31.291713779430115,20.366161152139746,51.65787493156986,6580.8071666666665,,31310.520833333332,,75.635
78,2015-08-19,2852.758375,30420.3125,6430.0455833333335,2696.7675,78.50188153549807,31.014009021298417,20.481920838043333,51.49592985934175,6430.0455833333335,,30420.3125,,78.4175
78,2015-08-20,3075.9282916666666,32605.520833333332,6645.647083333333,3064.7979166666664,84.6430460007338,31.199070517714084,19.7499697674592,50.94904028517328,6645.647083333333,,32605.520833333332,,76.1975
78,2015-08-21,2601.6195000000002,27513.4375,5748.803583333333,2243.4825,71.59107044578977,31.27198981787176,20.246638057789532,51.5186278756613,5748.803583333333,,27513.4375,,68.2175
78,2015-08-22,2248.13875,23768.958333333332,5105.297916666666,1730.4941666666666,61.86402724270776,31.28020229364034,20.81283511006684,52.093037403707186,5105.297916666666,,23768.958333333332,,66.28250000000001
78,2015-08-23,2318.422708333333,24594.479166666668,5241.855625,1937.2608333333335,63.79809323977251,31.175367587248488,20.652266842752905,51.82763443000139,5241.855625,,24594.479166666668,,67.88749999999999
78,2015-08-24,2848.9708750000004,30386.5625,6002.260958333333,2504.9183333333335,78.39765753990095,31.00723405165338,19.14051429631201,50.14774834796539,6002.260958333333,,30386.5625,,67.91000000000001
78,2015-08-25,2639.4048333333335,28019.583333333332,5775.5867916666675,2288.8995833333333,72.63084296459365,31.153075372487148,19.97352623897346,51.12660161146061,5775.5867916666675,,28019.583333333332,,66.1025
78,2015-08-26,2638.4599583333334,28056.875,5859.709666666667,2039.6979166666667,72.60484200146762,31.100530804388253,20.237511279834468,51.33804208422272,5859.709666666667,,28056.875,,65.0075
78,2015-08-27,2641.3780416666664,28254.0625,5773.603708333333,2059.7516666666666,72.6851414878004,30.91763406187929,19.800965743447,50.71859980532629,5773.603708333333,,28254.0625,,62.232499999999995
78,2015-08-28,2405.7258333333334,25416.354166666668,5568.198916666667,1829.9208333333333,66.20049073564483,31.303252848483044,21.228621345674824,52.531874194157865,5568.198916666667,,25416.354166666668,,63.32
78,2015-08-29,2421.0619166666665,25715.520833333332,5467.527375000001,1810.2075000000002,66.6225073381031,31.13631143071486,20.602311253110706,51.73862268382556,5467.527375000001,,25715.520833333332,,66.83
78,2015-08-30,2283.9772083333332,24253.006250000002,5254.074541666667,1950.7129166666666,62.850225875986055,31.144601479873145,20.991861582582104,52.13646306245525,5254.074541666667,,24253.006250000002,,70.74500000000002
78,2015-08-31,2410.0475833333335,25668.266666666666,5735.391208333333,2038.1429166666667,66.31941616217208,31.051720310747864,21.651441028915222,52.70316133966308,5735.391208333333,,25668.266666666666,,72.44
78,2015-09-01,2650.161291666667,27624.6875,5842.158208333333,1957.4529166666669,72.92683796551091,31.727183726633168,20.492561285360686,52.21974501199386,5842.158208333333,,27624.6875,,71.405
78,2015-09-02,2613.545166666667,27317.1875,5884.820333333333,1780.2716666666665,71.91923958906624,31.641030347826998,20.87456947841986,52.51559982624686,5884.820333333333,,27317.1875,,72.43250000000002
78,2015-09-03,2705.570416666667,28152.395833333332,6002.486,1918.89125,74.4515799853238,31.783379418216423,20.660275017211916,52.44365443542836,6002.486,,28152.395833333332,,74.825
78,2015-09-04,2523.8245833333335,25996.458333333332,5479.402916666667,1842.6529166666667,69.45031874885342,32.10713632509447,20.423931914796334,52.53106823989081,5479.402916666667,,25996.458333333332,,73.2425
78,2015-09-05,2162.947375,22407.5,4975.6327083333335,1487.7045833333334,59.51974064391855,31.923399950334147,21.516677556973384,53.440077507307535,4975.6327083333335,,22407.5,,75.46249999999999
78,2015-09-06,2276.9735833333334,23561.354166666668,5102.306666666666,1688.3170833333334,62.65750091726289,31.960556714575766,20.98391956702464,52.94447628160041,5102.306666666666,,23561.354166666668,,76.09249999999999
78,2015-09-07,2576.270125,26768.958333333332,5676.331208333333,2104.8004166666665,70.89350921849203,31.82852526862346,20.547385033874722,52.375910302498184,5676.331208333333,,26768.958333333332,,81.08000000000001
78,2015-09-08,2711.3971666666666,28260.833333333332,5951.379833333333,2204.7779166666664,74.61191983122363,31.72961226309363,20.40577096844022,52.13538323153386,5951.379833333333,,28260.833333333332,,82.3625
78,2015-09-09,2847.975375,29914.270833333332,6111.3064583333335,2456.74875,78.37026348376445,31.485775865398946,19.795931569415647,51.28170743481461,6111.3064583333335,,29914.270833333332,,76.81999999999998
78,2015-09-10,2755.624208333333,29093.4375,6076.193583333334,2374.7379166666665,75.82895454962392,31.32431225555147,20.237500226551642,51.56181248210311,6076.193583333334,,29093.4375,,66.41
78,2015-09-11,2620.5819166666665,27752.1875,5807.6825,2305.622083333333,72.1128760777839,31.228930401841996,20.2780387012931,51.50696910313509,5807.6825,,27752.1875,,66.6275
78,2015-09-12,2099.8431666666665,22284.166666666668,4946.40175,1604.7245833333334,57.78324619335902,31.163559171107046,21.50865690086558,52.67221607197262,4946.40175,,22284.166666666668,,61.81250000000001
78,2015-09-13,996.2124166666667,10437.1875,3024.2450833333332,114.40708333333333,27.41366033755274,31.56640003456756,28.077200318473384,59.64360035304095,3024.2450833333332,,10437.1875,,59.01500000000001
78,2015-09-14,2690.2518333333333,28451.458333333332,5688.280291666667,2552.2008333333333,74.03004494588149,31.271232255423026,19.372994673426902,50.644226928849925,5688.280291666667,,28451.458333333332,,61.2125
78,2015-09-15,2579.775916666667,27387.1875,5523.697416666667,2441.6754166666665,70.9899811961108,31.152373416222108,19.54351821409256,50.695891630314684,5523.697416666667,,27387.1875,,66.425
78,2015-09-16,2610.395375,27649.583333333332,5825.670541666666,2162.1291666666666,71.8325639790864,31.22297571271067,20.416327893928152,51.63930360663882,5825.670541666666,,27649.583333333332,,68.41250000000001
78,2015-09-17,2615.6572499999997,27662.291666666668,5812.088500000001,2354.7054166666667,71.97735965877821,31.271540012193714,20.359371412227734,51.63091142442144,5812.088500000001,,27662.291666666668,,70.295
78,2015-09-18,2620.869166666667,27814.0625,5675.039041666667,2503.8537499999998,72.1207805907173,31.162874190356284,19.77082218329052,50.93369637364681,5675.039041666667,,27814.0625,,71.57000000000001
78,2015-09-19,2109.2625833333336,22489.791666666668,4943.2008749999995,1731.9958333333334,58.0424486332783,31.017144069958814,21.298211203920467,52.315355273879284,4943.2008749999995,,22489.791666666668,,73.1675
78,2015-09-20,1987.3595416666667,20883.125,4262.82225,1560.0670833333334,54.68793455329297,31.472956915336685,19.779806495035004,51.252763410371685,4262.82225,,20883.125,,58.61750000000001
78,2015-09-21,2621.8269166666664,27645.833333333332,5289.665291666667,2649.483333333333,72.14713584663365,31.363962309049377,18.540387626107734,49.904349935157114,5289.665291666667,,27645.833333333332,,54.252500000000005
78,2015-09-22,2658.9391666666666,28064.583333333332,5381.900791666667,2682.6754166666665,73.1683865345808,31.33331851827555,18.582211198445815,49.915529716721366,5381.900791666667,,28064.583333333332,,59.61499999999999
78,2015-09-23,2636.4478750000003,27875.416666666668,5572.459958333333,2439.9866666666667,72.54947372041828,31.27911181977326,19.37072570727845,50.64983752705172,5572.459958333333,,27875.416666666668,,59.99
78,2015-09-24,2658.1033333333335,28144.895833333332,5723.343666666667,2446.8991666666666,73.14538616767567,31.234086263237437,19.704729691792245,50.938815955029696,5723.343666666667,,28144.895833333332,,63.52250000000001
78,2015-09-25,2684.5675833333335,28348.229166666668,5532.769125,2657.3641666666667,73.8736263988259,31.31879165755509,18.911976338704967,50.23076799626006,5532.769125,,28348.229166666668,,62.36750000000001
78,2015-09-26,1139.7409583333333,11726.145833333334,3204.646875,160.96708333333333,31.363262474775272,32.14455778744012,26.48165922364655,58.626217011086666,3204.646875,,11726.145833333334,,59.4725
78,2015-09-27,1232.2920000000001,12852.1875,3373.6300833333335,332.5308333333333,33.910071546505236,31.70977549405952,25.435525264308595,57.14530075836812,3373.6300833333335,,12852.1875,,62.232500000000016
78,2015-09-28,2646.7307916666664,27973.229166666668,5756.925875,2427.34875,72.83243785543937,31.291310904202625,19.941982787564484,51.23329369176711,5756.925875,,27973.229166666668,,67.535
78,2015-09-29,2768.048666666667,29348.645833333332,6178.297708333333,2335.585833333333,76.17084938543387,31.191929818392516,20.398633107612653,51.59056292600518,6178.297708333333,,29348.645833333332,,69.8225
78,2015-09-30,2577.4431666666665,27434.895833333332,5357.405708333333,2685.4474999999998,70.92578884608328,31.07008011949831,18.922195413589986,49.99227553308829,5357.405708333333,,27434.895833333332,,56.16499999999999
78,2015-10-01,2694.5833749999997,28600.729166666668,5511.107958333333,2819.568333333333,74.14923981838194,31.158110377345942,18.671624974099455,49.82973535144539,5511.107958333333,,28600.729166666668,,50.412499999999994
78,2015-10-02,2745.7073333333333,29217.916666666668,5634.379083333333,2749.940416666667,75.55606310768665,31.07861013875176,18.68603335644886,49.76464349520062,5634.379083333333,,29217.916666666668,,47.6675
78,2015-10-03,1449.552125,15077.291666666666,3389.6499583333334,884.1729166666668,39.888611034672536,31.795604899077844,21.784711776388228,53.58031667546608,3389.6499583333334,,15077.291666666666,,48.57500000000001
78,2015-10-04,1615.0805833333334,16873.229166666668,3943.4160833333335,724.2941666666667,44.443604384516604,31.655748146506134,22.646166764461405,54.30191491096754,3943.4160833333335,,16873.229166666668,,53.42000000000001
78,2015-10-05,2798.9803749999996,29497.291666666668,5649.508958333333,2383.6470833333333,77.02202462850852,31.38154360142773,18.558755996463784,49.94029959789151,5649.508958333333,,29497.291666666668,,53.127500000000005
78,2015-10-06,2851.80725,30067.604166666668,5728.927458333333,2557.6370833333335,78.47570858558063,31.367357632473393,18.462682513922584,49.83004014639597,5728.927458333333,,30067.604166666668,,56.7425
78,2015-10-07,2765.8018749999997,29219.791666666668,5703.091458333333,2392.0033333333336,76.1090224270776,31.304051008006173,18.9126995707431,50.216750578749284,5703.091458333333,,29219.791666666668,,58.54250000000001
78,2015-10-08,2762.5046666666663,29136.458333333332,5639.853125000001,2499.226666666667,76.01829022197761,31.35615850414285,18.75647992563727,50.11263842978011,5639.853125000001,,29136.458333333332,,55.415
78,2015-10-09,2734.531791666667,28946.25,5595.416875,2399.221666666667,75.24853581911577,31.24260651829066,18.73097750675955,49.97358402505021,5595.416875,,28946.25,,56.465
78,2015-10-10,2448.9646666666667,25599.583333333332,5169.76375,1979.0083333333332,67.3903320491653,31.637795428528026,19.568525521816497,51.20632095034452,5169.76375,,25599.583333333332,,47.179999999999986
78,2015-10-11,1694.96775,17502.083333333332,3849.6925833333335,1136.14125,46.64193037974684,32.02788666216369,21.313589928847527,53.34147659101123,3849.6925833333335,,17502.083333333332,,55.392499999999984
78,2015-10-12,2720.539166666667,28471.770833333332,5281.4250833333335,3005.0279166666664,74.86348835076133,31.60072847156028,17.974505324687364,49.575233796247645,5281.4250833333335,,28471.770833333332,,64.00250000000001
78,2015-10-13,2718.58675,28712.083333333332,5560.667166666666,2663.63625,74.80976197028069,31.313750078043608,18.76646607631388,50.08021615435748,5560.667166666666,,28712.083333333332,,60.0725
78,2015-10-14,2716.3136250000002,28635.3125,5621.9428333333335,2401.6062500000003,74.74721037424325,31.371448819215374,19.02412982064646,50.39557863986184,5621.9428333333335,,28635.3125,,51.90500000000001
78,2015-10-15,2652.884375,27782.5,5460.496416666667,2262.5141666666664,73.00177146395157,31.579379314382834,19.04500566299078,50.624384977373616,5460.496416666667,,27782.5,,52.587499999999984
78,2015-10-16,2663.711333333333,28115.625,5559.566583333333,2153.21,73.29970647587598,31.33256918771947,19.16079376444459,50.49336295216407,5559.566583333333,,28115.625,,48.8225
78,2015-10-17,1856.473,19854.479166666668,4333.086,965.5554166666667,51.086213538800216,30.923363777309437,21.14750384001618,52.070867617325625,4333.086,,19854.479166666668,,39.53
78,2015-10-18,2256.068041666667,23602.8125,5115.076708333333,1171.56375,62.08222459181801,31.611494475845703,20.99948757639612,52.610982052241816,5115.076708333333,,23602.8125,,34.4675
78,2015-10-19,2719.258166666667,28545.9375,5857.605833333334,1979.1816666666666,74.82823793799304,31.503784055512092,19.883651201516304,51.38743525702839,5857.605833333334,,28545.9375,,43.6775
78,2015-10-20,2672.894333333333,28151.041666666668,5451.996416666667,2335.7295833333333,73.55240322876536,31.401031292013563,18.766418403860907,50.16744969587447,5451.996416666667,,28151.041666666668,,55.98499999999999
78,2015-10-21,2673.9995833333332,28277.604166666668,5499.70175,2552.8254166666666,73.58281737295908,31.273415530175985,18.845897732330048,50.11931326250604,5499.70175,,28277.604166666668,,56.36750000000001
78,2015-10-22,2548.852,26993.510416666668,5139.628541666667,2347.2679166666667,70.1390203632361,31.22783262281198,18.449842713744662,49.67767533655664,5139.628541666667,,26993.510416666668,,56.35999999999999
78,2015-10-23,0.0,-1.5,515.7195833333334,37.88791666666666,0.0,0.0,0.0,0.0,515.7195833333334,,-1.5,,42.6275
78,2015-10-24,749.0842083333333,7812.507291666666,1906.3950833333336,412.36291666666665,20.613214318473673,31.71004051920766,23.645188267074936,55.355228786282595,1906.3950833333336,,7812.507291666666,,43.57250000000001
78,2015-10-25,1406.1095416666667,14414.791666666666,3389.383208333333,790.3079166666666,38.69316295175197,32.260223827392075,22.784138200077326,55.044362027469404,3389.383208333333,,14414.791666666666,,48.919999999999995
78,2015-10-26,2520.584208333333,26260.520833333332,5618.6016666666665,2103.42125,69.3611504769767,31.743474917875442,20.732191469095273,52.47566638697072,5618.6016666666665,,26260.520833333332,,40.8725
78,2015-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,41.150000000000006
78,2015-10-28,480.81429166666663,20449.583333333332,0.0,0.0,13.230993166391489,7.775879028724611,0.0,7.775879028724611,0.0,,20449.583333333332,,46.505
78,2015-10-29,2626.35275,27592.1875,5540.8171250000005,2344.9975,72.27167721518988,31.47918753948071,19.45843852378237,50.93762606326309,5540.8171250000005,,27592.1875,,52.81250000000002
78,2015-10-30,2708.22725,28347.604166666668,5903.5588333333335,2186.0679166666664,74.52469042377545,31.595507441489584,20.179845576525484,51.77535301801506,5903.5588333333335,,28347.604166666668,,43.9925
78,2015-10-31,1985.1867916666667,20709.479166666668,4492.555583333334,1476.4945833333334,54.628145065125665,31.702155453512216,21.02057468081855,52.72273013433075,4492.555583333334,,20709.479166666668,,41.209999999999994
78,2015-11-01,1569.6179166666668,16342.395833333334,3705.141125,825.3375,43.19256787745368,31.76397261535644,21.968951582838248,53.732924198194695,3705.141125,,16342.395833333334,,54.657500000000006
78,2015-11-02,2668.8749166666666,27889.479166666668,5423.146541666667,2535.7275,73.44179737662813,31.64786424885441,18.84218392023633,50.49004816909074,5423.146541666667,,27889.479166666668,,51.04250000000002
78,2015-11-03,2556.3127916666667,26854.0625,5467.6163333333325,2113.2604166666665,70.34432558246193,31.481874902029162,19.729148401204696,51.21102330323386,5467.6163333333325,,26854.0625,,52.43750000000001
78,2015-11-04,2435.9249166666664,25510.9375,5163.435291666667,2107.1354166666665,67.0315056870299,31.57868709635709,19.612484923358192,51.19117201971528,5163.435291666667,,25510.9375,,56.57750000000001
78,2015-11-05,1835.338,19295.833333333332,4535.702583333333,1209.3133333333333,50.50462300495322,31.45640649214344,22.77725230541062,54.233658797554064,4535.702583333333,,19295.833333333332,,62.38249999999999
78,2015-11-06,2219.780458333333,23942.395833333332,4805.975041666667,2183.9566666666665,61.083666987708675,30.66189613613208,19.450653945295528,50.11255008142761,4805.975041666667,,23942.395833333332,,65.645
78,2015-11-07,1461.2705416666668,15209.0625,3841.733708333333,453.90000000000003,40.211077095945704,31.774942671326738,24.47626329692274,56.25120596824947,3841.733708333333,,15209.0625,,48.37249999999998
78,2015-11-08,1491.6298749999999,15525.416666666666,3730.5525,678.54125,41.04650178866263,31.774183514872767,23.283603468431046,55.057786983303814,3730.5525,,15525.416666666666,,42.2825
78,2015-11-09,2577.4905416666666,27304.270833333332,5722.583666666666,2074.9670833333334,70.92709250596221,31.21929475924915,20.308688137962438,51.52798289721159,5722.583666666666,,27304.270833333332,,41.81
78,2015-11-10,2675.1839583333335,28058.854166666668,5789.593875,2326.804583333333,73.61540886993212,31.531186307820985,19.993943982812286,51.52513029063327,5789.593875,,28058.854166666668,,48.035
78,2015-11-11,2657.1135833333333,28077.5,5638.508916666667,2376.5604166666667,73.11815033938727,31.297401019453584,19.459251823982022,50.7566528434356,5638.508916666667,,28077.5,,50.870000000000005
78,2015-11-12,2580.212,27335.104166666668,5412.718083333333,2416.5108333333333,71.0019812878371,31.217006045145084,19.187349101419827,50.4043551465649,5412.718083333333,,27335.104166666668,,53.165
78,2015-11-13,2545.9832083333336,26975.104166666668,5541.165666666667,2218.52875,70.06007727939829,31.213969060589143,19.90482239865576,51.118791459244896,5541.165666666667,,26975.104166666668,,47.35999999999999
78,2015-11-14,1100.6479166666666,11470.487500000001,3283.34425,244.36333333333334,30.287504586314434,31.733876766905567,27.736703657704105,59.470580424609665,3283.34425,,11470.487500000001,,38.39749999999999
78,2015-11-15,1189.5496249999999,12135.3125,3318.049625,211.1833333333333,32.73389171711612,32.418147277239825,26.494285708011866,58.9124329852517,3318.049625,,12135.3125,,45.04249999999999
78,2015-11-16,2565.0937916666667,27072.708333333332,5394.612083333333,2199.41125,70.58596014492753,31.33488723199757,19.30851256435068,50.643399796348255,5394.612083333333,,27072.708333333332,,45.2075
78,2015-11-17,2553.249333333333,27186.875,5723.658625,1993.7020833333333,70.26002568336085,31.05921877083752,20.400214582140443,51.45943335297797,5723.658625,,27186.875,,37.512499999999996
78,2015-11-18,2392.3751666666667,25474.6875,5414.412499999999,2030.6258333333333,65.83310860392588,31.058252149837262,20.59504651552674,51.653298665364,5414.412499999999,,25474.6875,,48.92000000000001
78,2015-11-19,2178.05125,23486.979166666668,4891.184083333334,2215.0808333333334,59.93536736378646,30.668852231851616,20.17934885096149,50.848201082813105,4891.184083333334,,23486.979166666668,,60.98750000000001
78,2015-11-20,2301.674875,24664.6875,5361.081999999999,1854.4429166666666,63.33722826086956,30.862062798584468,21.06188006324753,51.923942861831996,5361.081999999999,,24664.6875,,43.377500000000005
78,2015-11-21,1195.2094166666668,12394.0625,3459.2280833333334,237.34041666666667,32.88963722252798,31.892378911924556,27.044927335394863,58.93730624731942,3459.2280833333334,,12394.0625,,39.7925
78,2015-11-22,1145.3400833333333,11940.3125,3208.8241249999996,237.3025,31.517338561731794,31.72308082305107,26.040572242304204,57.76365306535528,3208.8241249999996,,11940.3125,,41.12
78,2015-11-23,2612.5592083333336,27600.104166666668,6182.339708333333,1765.6883333333333,71.8921080994313,31.304877700883814,21.705132763578572,53.01001046446239,6182.339708333333,,27600.104166666668,,30.545
78,2015-11-24,2675.4575,28274.895833333332,6019.339083333333,1978.3325000000002,73.62293615850302,31.29346358773315,20.628521302386353,51.9219848901195,6019.339083333333,,28274.895833333332,,33.77750000000001
78,2015-11-25,2289.9525,24668.4375,5492.625,1564.9229166666667,63.01465327462851,30.70021541508206,21.575387766297027,52.2756031813791,5492.625,,24668.4375,,37.6475
78,2015-11-26,2092.0045416666667,22574.583333333332,4910.007958333334,1540.96875,57.567543799302875,30.64781171417713,21.075736279581996,51.723547993759134,4910.007958333334,,22574.583333333332,,50.4575
78,2015-11-27,2194.5021666666667,23733.229166666668,4756.969833333334,2199.2225,60.388061823518626,30.579879671593208,19.421996309035165,50.00187598062836,4756.969833333334,,23733.229166666668,,57.23750000000002
78,2015-11-28,1292.3409583333334,13758.75,3687.9914166666663,330.65749999999997,35.56249197394973,31.063809927802577,25.973544789092394,57.037354716894974,3687.9914166666663,,13758.75,,35.30000000000001
78,2015-11-29,1401.6278333333332,14980.104166666666,3958.1105000000002,348.1933333333333,38.56983580994313,30.94385880475292,25.603149008851695,56.54700781360461,3958.1105000000002,,14980.104166666666,,33.815000000000005
78,2015-11-30,2740.0308333333337,28873.020833333332,6183.803458333333,1955.5716666666667,75.39985782425244,31.384832609727574,20.75313715614533,52.1379697658729,6183.803458333333,,28873.020833333332,,31.587500000000006
78,2015-12-01,2726.4127916666666,28709.583333333332,6005.228125000001,2093.2374999999997,75.02511809759676,31.406628117783153,20.26856131420342,51.67518943198657,6005.228125000001,,28709.583333333332,,38.35999999999999
78,2015-12-02,2651.2373333333335,27825.416666666668,5716.707166666667,2224.3425,72.95644835809944,31.511096906015485,19.907859764689604,51.418956670705086,5716.707166666667,,27825.416666666668,,44.097500000000004
78,2015-12-03,2569.2604166666665,27026.875,5818.280374999999,1974.35375,70.70061685929187,31.43901159997158,20.86023108637738,52.29924268634895,5818.280374999999,,27026.875,,39.06499999999999
78,2015-12-04,2599.2580833333336,27418.229166666668,5737.5867916666675,2026.3929166666667,71.52608924967896,31.352096861012168,20.277301972758735,51.62939883377089,5737.5867916666675,,27418.229166666668,,40.535000000000004
78,2015-12-05,1304.3932499999999,13528.229166666666,3563.2828750000003,297.96999999999997,35.89414556962025,31.887772444319967,25.5228784269471,57.410650871267066,3563.2828750000003,,13528.229166666666,,39.08
78,2015-12-06,1382.1457083333335,14730.833333333334,3782.1404166666666,513.3045833333333,38.03372890295359,31.03009496337815,24.878869116922832,55.90896408030099,3782.1404166666666,,14730.833333333334,,32.045
78,2015-12-07,2685.7255416666667,28461.875,5969.213791666666,1986.8991666666668,73.90549096496056,31.207193471983835,20.322350130305434,51.52954360228927,5969.213791666666,,28461.875,,34.362500000000004
78,2015-12-08,2496.6475,26332.916666666668,5725.7,1750.2883333333332,68.70246285085305,31.355581198480838,21.069291278894976,52.42487247737581,5725.7,,26332.916666666668,,35.69749999999999
78,2015-12-09,2396.8382916666665,25686.458333333332,5465.291375,1818.7545833333334,65.95592437167493,30.85965722014164,20.61718632849745,51.476843548639096,5465.291375,,25686.458333333332,,42.192499999999995
78,2015-12-10,2467.3578333333335,26283.854166666668,5478.629041666667,1926.9291666666668,67.8964731241974,31.045573045713624,20.19775729129944,51.24333033701306,5478.629041666667,,26283.854166666668,,49.97
78,2015-12-11,2304.5647083333333,24641.25,5129.166416666667,1799.8391666666666,63.41675036690515,30.93020247348547,20.16992846048811,51.10013093397359,5129.166416666667,,24641.25,,52.42250000000001
78,2015-12-12,1162.8229583333334,12018.229166666666,3291.8015833333334,352.50458333333336,31.998430333883693,31.998506441919254,26.540767131111053,58.539273573030314,3291.8015833333334,,12018.229166666666,,45.395
78,2015-12-13,782.8652916666666,8626.770833333334,2646.1873333333333,164.39166666666668,21.542798339754174,30.01202977883524,29.722999050956933,59.73502882979218,2646.1873333333333,,8626.770833333334,,48.5375
78,2015-12-14,2455.6092083333333,26110.9375,5316.389208333333,2168.8254166666666,67.5731757934324,31.10236251771837,19.729433041443095,50.83179555916146,5316.389208333333,,26110.9375,,54.98
78,2015-12-15,2380.436958333333,25530.625,5263.206666666667,2139.2091666666665,65.50459434048798,30.83555920468546,19.976034507374262,50.81159371205972,5263.206666666667,,25530.625,,47.150000000000006
78,2015-12-16,2501.170125,26151.609375,5611.103958333333,2048.250833333333,68.82691593285635,31.630161038685017,20.790751959964567,52.420912998649584,5611.103958333333,,26151.609375,,41.05999999999998
78,2015-12-17,2204.092041666667,23205.416666666668,5074.893,1750.7504166666668,60.651954916529085,31.412098210364764,21.191310836525318,52.60340904689009,5074.893,,23205.416666666668,,47.88499999999999
78,2015-12-18,1961.8720416666665,20374.375,5018.194166666667,1029.4225,53.986572417904966,31.845126167651657,23.86621060410455,55.7113367717562,5018.194166666667,,20374.375,,37.294999999999995
78,2015-12-19,1318.03225,13725.208333333334,3916.9583333333335,261.1116666666667,36.26946202531646,31.75877061813001,27.65351292893729,59.412283547067304,3916.9583333333335,,13725.208333333334,,30.447499999999994
78,2015-12-20,1330.8880416666666,14020.416666666666,4032.4424999999997,203.32666666666668,36.623226242891214,31.393316130258082,27.8693965818121,59.26271271207019,4032.4424999999997,,14020.416666666666,,33.2
78,2015-12-21,1944.0292083333334,20167.8125,4755.311875,989.4070833333334,53.49557535314621,31.878698454893506,22.847596108860337,54.726294563753854,4755.311875,,20167.8125,,46.43000000000001
78,2015-12-22,1751.9598333333333,18528.854166666668,4392.8365,1059.65875,48.21023206751055,31.270309003264295,22.972950605664145,54.243259608928426,4392.8365,,18528.854166666668,,49.28
78,2015-12-23,1606.5002916666665,16888.126041666666,4179.075374999999,994.0366666666667,44.20749289121262,31.459798607775337,23.978336213567367,55.4381348213427,4179.075374999999,,16888.126041666666,,51.2075
78,2015-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,57.82249999999999
78,2015-12-25,2282.4074166666664,24832.876041666666,2090.84375,0.0,62.8070285268758,30.3964412419567,8.158585345730812,38.555026587687514,2090.84375,,24832.876041666666,,41.787499999999994
78,2015-12-26,1924.8573749999998,20238.650708333334,4874.968541666666,1164.46625,52.96800701706109,31.453834057988097,23.34052202638264,54.79435608437073,4874.968541666666,,20238.650708333334,,37.01
78,2015-12-27,1425.258,14654.6875,3952.846,468.76708333333335,39.220088057237206,32.1642564759966,26.136873486950474,58.30112996294707,3952.846,,14654.6875,,40.580000000000005
78,2015-12-28,2448.5800833333333,25709.375,6420.453583333333,1105.5591666666667,67.37974912860025,31.49773933782663,24.198837005146913,55.69657634297355,6420.453583333333,,25709.375,,27.91250000000001
78,2015-12-29,2361.3019583333335,24506.458333333332,5908.097083333333,1221.2941666666668,64.9780395798936,31.86600108692938,23.360781866879865,55.22678295380924,5908.097083333333,,24506.458333333332,,30.889999999999997
78,2015-12-30,2782.2092916666666,29423.020833333332,6089.123583333333,2139.2758333333336,76.56051985874151,31.2722499330291,20.053391469094628,51.32564140212372,6089.123583333333,,29423.020833333332,,37.7825
78,2015-12-31,2672.813125,28176.354166666668,5880.933291666667,2122.5645833333333,73.55016854705558,31.37186869771551,20.22468463196844,51.59655332968396,5880.933291666667,,28176.354166666668,,35.555000000000014
78,2016-01-01,2050.8077083333333,22143.229166666668,5474.247375,1226.6320833333332,56.43389401027334,30.62954725600723,23.95541874413681,54.58496600014404,5474.247375,,22143.229166666668,,30.785
78,2016-01-02,1317.785125,13776.666666666666,4007.365375,295.46541666666667,36.26266166758393,31.634213502952697,28.18610682453761,59.82032032749031,4007.365375,,13776.666666666666,,29.54750000000001
78,2016-01-03,1582.5717083333332,16403.125,4294.282583333334,699.2841666666667,43.54902884791781,31.90754527206609,25.367888949439365,57.27543422150546,4294.282583333334,,16403.125,,31.969999999999995
78,2016-01-04,2245.23075,23530.520833333332,6063.091958333333,820.4316666666667,61.78400522839846,31.55629682153486,24.967951829563816,56.524248651098695,6063.091958333333,,23530.520833333332,,8.472500000000002
78,2016-01-05,2389.391166666667,25109.791666666668,6660.019499999999,600.39625,65.75099523023297,31.470289304406872,25.70115815022437,57.17144745463125,6660.019499999999,,25109.791666666668,,11.540000000000001
78,2016-01-06,2315.0264583333333,24012.5,5982.652166666667,915.3183333333333,63.704635617317926,31.884174111076142,24.14219082707515,56.02636493815128,5982.652166666667,,24012.5,,19.175
78,2016-01-07,2341.6057916666664,24322.708333333332,6004.026083333333,954.4541666666668,64.43604269858741,31.838928422506612,23.919436323376043,55.75836474588265,6004.026083333333,,24322.708333333332,,23.952500000000004
78,2016-01-08,2340.7511250000002,24269.583333333332,5864.715,1101.5608333333332,64.4125240781508,31.89697598808362,23.41557864443363,55.31255463251726,5864.715,,24269.583333333332,,27.95
78,2016-01-09,1223.2599166666666,12535.625,3675.085875,126.53500000000001,33.6615277013392,32.272257365603636,28.408074777581565,60.68033214318519,3675.085875,,12535.625,,42.6575
78,2016-01-10,1066.9729166666666,10707.682291666666,3071.8018749999997,110.62166666666667,29.360839754173547,32.954483553702914,27.798286532781123,60.752770086484034,3071.8018749999997,,10707.682291666666,,41.68250000000001
78,2016-01-11,2118.6051666666667,22048.958333333332,5873.415666666667,638.1520833333333,58.29953678224179,31.777413212683335,25.81207767099804,57.589490883681385,5873.415666666667,,22048.958333333332,,22.505
78,2016-01-12,2253.005541666667,23361.041666666668,6068.162833333333,748.9020833333334,61.997951064024946,31.89529673424906,25.170122246167114,57.06541898041617,6068.162833333333,,23361.041666666668,,24.0425
78,2016-01-13,2044.9104583333335,21370.833333333332,5748.341833333333,562.1850000000001,56.27161415336636,31.645315485096898,26.064021878934344,57.709337364031256,5748.341833333333,,21370.833333333332,,18.575
78,2016-01-14,1931.112375,19977.291666666668,5269.014958333333,597.9595833333334,53.14013139790864,31.96888781363433,25.55719130870411,57.52607912233842,5269.014958333333,,19977.291666666668,,22.437499999999996
78,2016-01-15,1930.7277916666665,20353.125,5298.789791666667,758.9925,53.129548477343604,31.37231299099276,25.22701664847606,56.59932963946882,5298.789791666667,,20353.125,,30.635000000000005
78,2016-01-16,1215.375125,12703.958333333334,3688.5104583333336,265.14458333333334,33.44455489818382,31.63937338416542,28.134050405712173,59.7734237898776,3688.5104583333336,,12703.958333333334,,34.46
78,2016-01-17,1217.9847083333334,13358.854166666666,3850.0423750000004,303.2545833333333,33.51636511649239,30.152909063351064,27.92650604266725,58.07941510601832,3850.0423750000004,,13358.854166666666,,28.819999999999997
78,2016-01-18,2181.5515833333334,22690.625,6031.410208333334,512.2395833333334,60.031689139607415,31.796229207614076,25.756847758742236,57.55307696635631,6031.410208333334,,22690.625,,16.775000000000002
78,2016-01-19,2319.367583333333,23949.270833333332,6450.777166666667,455.09833333333336,63.82409420289855,32.028299327042376,26.09997236231285,58.12827168935522,6450.777166666667,,23949.270833333332,,18.4325
78,2016-01-20,2311.771458333333,24037.291666666668,6218.293708333334,641.5504166666666,63.615064896349296,31.806505384747847,25.067210079676073,56.87371546442391,6218.293708333334,,24037.291666666668,,23.037500000000005
78,2016-01-21,2394.5009583333335,24759.270833333332,6468.481875,573.695,65.89160589800038,31.98407209573998,25.315401393671838,57.299473489411824,6468.481875,,24759.270833333332,,19.9175
78,2016-01-22,2399.7967083333333,24854.270833333332,6526.282999999999,535.8941666666666,66.03733374610164,31.93228654879676,25.443987788117223,57.376274336913994,6526.282999999999,,24854.270833333332,,12.327499999999999
78,2016-01-23,2236.764375,22901.145833333332,5996.1935416666665,339.68375,61.55102848101266,32.30127132350631,25.371067028871103,57.672338352377416,5996.1935416666665,,22901.145833333332,,12.807500000000003
78,2016-01-24,2313.467666666667,23871.458333333332,6234.412791666667,417.7304166666667,63.66174096496056,32.05096233210183,25.306780934736928,57.35774326683875,6234.412791666667,,23871.458333333332,,17.855
78,2016-01-25,2375.1959583333332,24670.520833333332,6005.570791666666,1032.0629166666665,65.36037309667951,31.84034159414189,23.588280043321586,55.42862163746347,6005.570791666666,,24670.520833333332,,27.882500000000004
78,2016-01-26,2281.03325,23764.6875,5725.466458333333,1068.64,62.769214364336825,31.743594234817856,23.345279060219422,55.088873295037274,5725.466458333333,,23764.6875,,38.5325
78,2016-01-27,2101.9605,22025.0,5650.988708333333,717.8133333333334,57.84151073197579,31.562051520470924,24.8615857083359,56.423637228806825,5650.988708333333,,22025.0,,30.957499999999992
78,2016-01-28,2172.2434583333334,22595.104166666668,5615.324166666666,897.2487500000001,59.77554921115392,31.79440786748461,24.081347657084105,55.87575552456872,5615.324166666666,,22595.104166666668,,30.724999999999994
78,2016-01-29,2140.7504583333334,22362.916666666668,5580.273958333334,861.0545833333334,58.90892840763162,31.65878118880044,24.179503453353977,55.83828464215441,5580.273958333334,,22362.916666666668,,28.19749999999999
78,2016-01-30,1703.9925,17493.541666666668,4615.568416666667,346.10791666666665,46.8902724270776,32.21413884193695,25.56629241448556,57.7804312564225,4615.568416666667,,17493.541666666668,,31.97000000000001
78,2016-01-31,1279.4597083333333,12882.604166666666,3626.2554999999998,149.04291666666668,35.20802719684462,32.84577716699395,27.275645696575307,60.12142286356925,3626.2554999999998,,12882.604166666666,,45.237500000000004
78,2016-02-01,2144.671083333333,22488.4375,5080.839166666667,1277.39625,59.0168157218859,31.539732497833633,21.892555968594397,53.43228846642803,5080.839166666667,,22488.4375,,43.05500000000001
78,2016-02-02,2311.5437500000003,24273.645833333332,5753.777208333333,1155.0966666666666,63.60879884424876,31.493700824767185,22.968801432764735,54.46250225753193,5753.777208333333,,24273.645833333332,,34.925000000000004
78,2016-02-03,2038.9766666666667,21446.5625,5070.383291666666,1124.9404166666666,56.1083287470189,31.442071749826795,22.908855926576415,54.3509276764032,5070.383291666666,,21446.5625,,46.28
