ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
78,2016-02-04,1998.2875416666666,20910.3125,4973.507875,1017.3945833333333,54.988650018345254,31.604872923423915,23.047434496975537,54.652307420399445,4973.507875,,20910.3125,,38.8025
78,2016-02-05,2179.2777499999997,22856.25,5737.8973750000005,857.9812499999999,59.96911805173363,31.532920662931662,24.32585431359207,55.858774976523726,5737.8973750000005,,22856.25,,29.8175
78,2016-02-06,1873.9937916666668,19517.708333333332,5100.766708333334,576.4975000000001,51.5683486974867,31.75381535083963,25.32368716211716,57.0775025129568,5100.766708333334,,19517.708333333332,,31.4975
78,2016-02-07,1803.9369166666665,18839.166666666668,4867.907208333333,533.2991666666667,49.640531553843324,31.667680089740323,25.038073247190017,56.70575333693036,4867.907208333333,,18839.166666666668,,32.915
78,2016-02-08,2179.0441666666666,22857.708333333332,5752.043875,874.4058333333334,59.96269033204916,31.527529243134538,24.384272666825073,55.911801909959614,5752.043875,,22857.708333333332,,32.839999999999996
78,2016-02-09,2267.4976666666666,23722.1875,6116.623583333333,730.6666666666666,62.39674371674923,31.611762147546845,24.984883188210645,56.596645335757486,6116.623583333333,,23722.1875,,27.365
78,2016-02-10,2215.8725416666666,23195.104166666668,5882.470499999999,827.5441666666667,60.976129379930285,31.59403097903113,24.574445852866525,56.16847683189764,5882.470499999999,,23195.104166666668,,26.750000000000004
78,2016-02-11,2260.849875,23539.6875,6267.639958333333,521.4558333333333,62.213810539350575,31.76344676589913,25.800234320310047,57.563681086209165,6267.639958333333,,23539.6875,,12.529999999999996
78,2016-02-12,2432.4692083333334,25360.0,6371.0571666666665,913.9720833333334,66.93641189689966,31.721571418250317,24.343474000236387,56.06504541848671,6371.0571666666665,,25360.0,,15.9425
78,2016-02-13,992.1415000000001,10255.704166666666,3023.550333333333,513.9170833333334,27.30163731425427,31.993718711104492,28.567485830449534,60.56120454155403,3023.550333333333,,10255.704166666666,,1.1224999999999998
78,2016-02-14,0.0,-41.860416666666666,831.6935,148.215,0.0,0.0,0.0,0.0,831.6935,,-41.860416666666666,,-9.5875
78,2016-02-15,1294.3015416666667,13619.579166666668,3527.6601666666666,612.8954166666666,35.61644308383783,31.428841372457384,25.09824505931313,56.52708643177051,3527.6601666666666,,13619.579166666668,,8.1725
78,2016-02-16,2406.0163333333335,24961.25,4933.88575,2076.0916666666667,66.20848468170978,31.877836016626805,19.153275755715935,51.03111177234273,4933.88575,,24961.25,,28.865000000000006
78,2016-02-17,2283.73475,23809.791666666668,5193.914916666667,1643.3062499999999,62.843553935057784,31.72098436697819,21.137788023528145,52.85877239050634,5193.914916666667,,23809.791666666668,,27.912499999999998
78,2016-02-18,2138.8775,22166.354166666668,5636.500958333333,738.8895833333332,58.857388552559165,31.911574673580702,24.63971158158412,56.551286255164825,5636.500958333333,,22166.354166666668,,13.174999999999997
78,2016-02-19,2399.8485416666667,24914.895833333332,6326.345416666667,801.1687499999999,66.03876008989175,31.855274278003275,24.604476407688487,56.459750685691766,6326.345416666667,,24914.895833333332,,22.5275
78,2016-02-20,1595.0647916666667,16056.145833333334,4127.92825,495.67625,43.89281209869749,32.854405704535985,24.912145893083213,57.7665515976192,4127.92825,,16056.145833333334,,43.4675
78,2016-02-21,1493.7814583333331,15332.708333333334,4047.017416666667,470.80541666666664,41.105708814896346,32.219943983381945,25.576228408366408,57.79617239174834,4047.017416666667,,15332.708333333334,,36.417500000000004
78,2016-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,24.4175
78,2016-02-23,1697.555833333333,17651.979166666668,4374.679875,800.9899999999999,46.713148963492934,31.804403310654216,24.014479320442053,55.818882631096265,4374.679875,,17651.979166666668,,27.425
78,2016-02-24,2032.2026666666668,21197.083333333332,5397.993166666666,882.0158333333334,55.9219225830123,31.70644135411224,24.676100250860287,56.38254160497254,5397.993166666666,,21197.083333333332,,34.7825
78,2016-02-25,1983.9926666666668,20574.270833333332,5118.498625,1041.4991666666667,54.59528526875803,31.89129839476369,24.106737631282204,55.998036026045895,5118.498625,,20574.270833333332,,35.9525
78,2016-02-26,2045.6233750000001,21284.479166666668,5717.9518333333335,584.4891666666666,56.2912321133737,31.784782301470955,26.031414524669827,57.816196826140775,5717.9518333333335,,21284.479166666668,,20.6
78,2016-02-27,1765.369,18331.25,4849.1800416666665,660.125,48.57922399559714,31.84930844149837,25.63282847504693,57.4821369165453,4849.1800416666665,,18331.25,,29.015
78,2016-02-28,1521.4840833333335,15685.9375,3970.2431250000004,573.2270833333333,41.86802650889746,32.07846098767777,24.526011346446534,56.60447233412431,3970.2431250000004,,15685.9375,,49.03999999999999
78,2016-02-29,2035.5628333333334,21198.541666666668,5096.561125,1106.1595833333333,56.01438726839112,31.756681879063127,23.296546996271637,55.05322887533476,5096.561125,,21198.541666666668,,44.779999999999994
78,2016-03-01,2342.4668333333334,24497.708333333332,6320.684249999999,861.3183333333333,64.45973674555128,31.623110222763145,25.00108972382522,56.62419994658837,6320.684249999999,,24497.708333333332,,26.105000000000008
78,2016-03-02,2227.6169999999997,23218.541666666668,6288.287625,633.3666666666667,61.299312052834345,31.72942309831152,26.24325872695551,57.972681825267024,6288.287625,,23218.541666666668,,25.564999999999998
78,2016-03-03,1618.174875,17045.153125,4714.850291666667,552.9991666666666,44.528752751788666,31.396492833989363,26.803240486570473,58.19973332055983,4714.850291666667,,17045.153125,,18.065
78,2016-03-04,2293.3885416666667,24007.604166666668,6279.633999999999,837.3725,63.10920587965511,31.592602806859922,25.345788877655945,56.93839168451586,6279.633999999999,,24007.604166666668,,23.614999999999995
78,2016-03-05,1412.9868333333334,14620.208333333334,4095.7814166666667,207.87541666666667,38.88241148413135,31.962529710865095,27.145854231487537,59.108383942352624,4095.7814166666667,,14620.208333333334,,23.007500000000004
78,2016-03-06,1339.81025,13929.895833333334,4177.209916666667,104.90458333333333,36.86874656026417,31.809146633518022,29.057532634895473,60.86667926841349,4177.209916666667,,13929.895833333334,,28.999999999999996
78,2016-03-07,653.1582916666667,6809.166666666667,2036.7352916666666,122.83,17.97353581911576,31.723498155108015,28.984173917209567,60.707672072317585,2036.7352916666666,,6809.166666666667,,41.9075
78,2016-03-08,1255.461375,13699.270833333334,3782.2611250000004,356.82625,34.54764378095762,30.308364053319337,26.753115219487544,57.06147927280687,3782.2611250000004,,13699.270833333334,,46.52
78,2016-03-09,1343.2085416666666,14277.5,3948.31,528.3120833333334,36.962260365070634,31.113428272572946,26.79658051441594,57.910008786988875,3948.31,,14277.5,,64.03999999999999
78,2016-03-10,1779.2089583333334,18642.604166666668,4518.091833333333,1014.9204166666667,48.96007039992662,31.562905072642387,23.483821913465498,55.046726986107885,4518.091833333333,,18642.604166666668,,55.7825
78,2016-03-11,1444.6701249999999,14939.479166666666,4411.751041666666,416.8925,39.754268712162904,31.980837001908696,28.615137864329977,60.59597486623868,4411.751041666666,,14939.479166666666,,36.8225
78,2016-03-12,972.6632500000001,10173.645833333334,3182.483708333333,261.69916666666666,26.7656370390754,31.618588861868318,30.31167089436872,61.93025975623703,3182.483708333333,,10173.645833333334,,42.00956521739131
78,2016-03-13,996.9932083333333,10222.5,3009.1528749999998,204.98666666666668,27.43514607411484,32.25460082961914,28.52380346401102,60.77840429363015,3009.1528749999998,,10222.5,,46.42249999999999
78,2016-03-14,1641.5460416666667,17198.75,4873.567708333333,454.5704166666667,45.17187786644652,31.565507454786935,27.458096255718363,59.02360371050529,4873.567708333333,,17198.75,,41.5475
78,2016-03-15,1841.82025,19098.4375,4911.385875,926.8729166666667,50.68300082553661,31.89378018819521,24.918765423172857,56.81254561136806,4911.385875,,19098.4375,,44.734999999999985
78,2016-03-16,1596.8978749999999,16772.142708333333,4358.34875,854.6683333333334,43.94325467804073,31.488007845136444,25.179884446144445,56.667892291280886,4358.34875,,16772.142708333333,,47.7875
78,2016-03-17,1641.0905833333334,17197.140625,4417.4675,906.2783333333333,45.159344615666846,31.55970258862013,24.890717921694563,56.45042051031469,4417.4675,,17197.140625,,47.04500000000001
78,2016-03-18,1671.9539583333333,17634.0625,4989.178583333333,486.19291666666663,46.00863946982205,31.356568457456056,27.415550849085555,58.77211930654161,4989.178583333333,,17634.0625,,36.274999999999984
78,2016-03-19,1318.6486666666667,13872.916666666666,4046.9559166666663,344.32958333333335,36.28642450926435,31.435322011010335,28.26708330859558,59.70240531960592,4046.9559166666663,,13872.916666666666,,27.507500000000004
78,2016-03-20,1215.2225416666668,12657.916666666666,3757.327125,310.67375,33.44035612731609,31.750471253538308,28.763191869842768,60.51366312338108,3757.327125,,12657.916666666666,,28.790000000000003
78,2016-03-21,1738.2383333333335,18250.729166666668,4938.111833333333,759.0075,47.83264538616768,31.498196919055164,26.21808719457998,57.71628411363514,4938.111833333333,,18250.729166666668,,32.21
78,2016-03-22,1921.0177916666669,19875.0,4850.915041666666,1111.1745833333332,52.86234979820217,31.9654513332277,23.65030979311914,55.61576112634684,4850.915041666666,,19875.0,,39.85249999999999
78,2016-03-23,1711.161,18135.625,4822.648916666666,807.6108333333333,47.08753439735828,31.204335405628292,25.767567510767762,56.971902916396054,4822.648916666666,,18135.625,,41.232499999999995
78,2016-03-24,1866.1383333333333,19803.020833333332,5287.589875000001,892.9283333333333,51.35218308567235,31.16513271598859,25.872989999494788,57.038122715483375,5287.589875000001,,19803.020833333332,,45.8825
78,2016-03-25,1554.248125,16807.395833333332,4872.213083333333,552.0466666666667,42.76962369290039,30.582748606137162,28.08963836796845,58.67238697410562,4872.213083333333,,16807.395833333332,,42.275
78,2016-03-26,1152.3090833333333,12020.628125000001,3543.156916666667,266.48833333333334,31.70911071363053,31.702857927081062,28.561665415610822,60.26452334269188,3543.156916666667,,12020.628125000001,,37.31
78,2016-03-27,1100.8003333333334,11669.375,3539.386958333333,124.40875,30.291698770867733,31.197338638303368,29.390078950387622,60.587417588691,3539.386958333333,,11669.375,,47.99749999999998
78,2016-03-28,1869.6800416666667,19653.645833333332,5074.988416666666,842.0675,51.449643414052474,31.461596542391195,25.021436106343398,56.4830326487346,5074.988416666666,,19653.645833333332,,47.375
78,2016-03-29,1688.6830416666664,17816.875,4957.01425,491.09916666666663,46.46898848835076,31.34535551968785,26.95932020504688,58.304675724734736,4957.01425,,17816.875,,35.57749999999999
78,2016-03-30,1679.6186666666665,17656.5625,4596.551666666667,916.9862499999999,46.21955604476243,31.46017452299099,25.225878099525527,56.68605262251651,4596.551666666667,,17656.5625,,46.1675
78,2016-03-31,1419.5361666666668,15237.1875,3886.843625,1042.4529166666666,39.062635296275914,30.81046416608014,24.717956263610088,55.52842042969024,3886.843625,,15237.1875,,60.44750000000002
78,2016-04-01,1413.72775,15255.729166666666,3878.5106250000003,989.5541666666667,38.90279994496423,30.647101289149052,24.634985903281667,55.28208719243073,3878.5106250000003,,15255.729166666666,,56.044999999999995
78,2016-04-02,1043.1049583333333,10884.132291666667,3107.6181250000004,212.05541666666667,28.704043982755458,31.695002400131123,27.666494603042974,59.361497003174094,3107.6181250000004,,10884.132291666667,,40.002500000000005
78,2016-04-03,1284.0204999999999,13504.0625,3836.45825,175.14041666666665,35.333530544854156,31.4459058060514,27.528740364342696,58.974646170394095,3836.45825,,13504.0625,,24.942500000000006
78,2016-04-04,1853.3861666666664,19400.853124999998,5008.855791666667,908.2229166666666,51.00127040909924,31.59378659812633,25.017159825467882,56.610946423594214,5008.855791666667,,19400.853124999998,,24.792499999999993
78,2016-04-05,2032.1540000000002,20995.208333333332,5043.716333333333,1178.2058333333332,55.920583379196486,32.01054135875873,23.278273550943275,55.288814909702,5043.716333333333,,20995.208333333332,,21.3425
78,2016-04-06,1967.2113333333334,20348.873958333334,4900.226958333334,1191.0987499999999,54.13349844065309,31.971810263607736,23.334371946537015,55.30618221014475,4900.226958333334,,20348.873958333334,,32.17249999999999
78,2016-04-07,1691.06225,17568.614583333332,4059.727083333333,1307.4504166666668,46.53445927352779,31.833080704432387,22.39131636896003,54.224397073392424,4059.727083333333,,17568.614583333332,,44.73500000000001
78,2016-04-08,1859.2248333333334,19414.479166666668,4878.1414583333335,1023.6145833333334,51.16193817648138,31.671071616969858,24.347195809355874,56.01826742632573,4878.1414583333335,,19414.479166666668,,32.615
78,2016-04-09,1313.0982916666667,13705.208333333334,3919.0961666666667,395.6045833333333,36.13368991928086,31.686056017282038,27.70898269144317,59.39503870872521,3919.0961666666667,,13705.208333333334,,29.66
78,2016-04-10,1355.348875,14152.708333333334,3969.528208333333,426.1975,37.29633668134287,31.671463643726938,27.178134189900057,58.84959783362699,3969.528208333333,,14152.708333333334,,31.617500000000007
78,2016-04-11,1985.9140833333333,20580.520833333332,4667.931,1581.3779166666666,54.64815859475326,31.912489532178405,21.9780101296677,53.890499661846114,4667.931,,20580.520833333332,,45.92000000000001
78,2016-04-12,1968.5180416666665,20358.125,4605.372166666667,1461.3545833333335,54.169456292423405,31.9785092195221,21.920338581969453,53.898847801491556,4605.372166666667,,20358.125,,40.14500000000001
78,2016-04-13,1965.9999583333336,20540.520833333332,4929.1438333333335,1233.9983333333332,54.100163960741156,31.654003332143354,23.25307231904102,54.90707565118438,4929.1438333333335,,20540.520833333332,,37.04
78,2016-04-14,1980.2991249999998,20558.541666666668,4927.052000000001,1210.7866666666666,54.493646807925145,31.856281627339015,23.222830058706904,55.07911168604591,4927.052000000001,,20558.541666666668,,41.56249999999999
78,2016-04-15,1954.9706666666668,20273.125,4956.098916666667,1151.51625,53.79666116308934,31.891587510641777,23.68860957981837,55.58019709046014,4956.098916666667,,20273.125,,47.675000000000004
78,2016-04-16,1128.7840833333332,11509.895833333334,3331.2979166666664,263.5266666666667,31.061752430746655,32.4336685879013,28.045448055982042,60.479116643883344,3331.2979166666664,,11509.895833333334,,52.61750000000001
78,2016-04-17,1372.4897916666666,14048.125,3524.153083333333,688.8754166666666,37.76801848284718,32.31077321043308,24.308418516591,56.61919172702409,3524.153083333333,,14048.125,,55.385
78,2016-04-18,1953.6152916666667,20110.208333333332,4592.049583333333,1535.0295833333332,53.7593641075032,32.127657939442386,22.126376689946813,54.2540346293892,4592.049583333333,,20110.208333333332,,58.25749999999999
78,2016-04-19,1887.3946666666668,19587.708333333332,4377.73525,1435.0766666666666,51.937112456430015,31.866596835656622,21.65639516951062,53.52299200516725,4377.73525,,19587.708333333332,,50.18
78,2016-04-20,1972.3555833333332,20485.729166666668,4631.492,1569.444166666667,54.27505732893047,31.84126975288108,21.907347346286745,53.74861709916782,4631.492,,20485.729166666668,,50.375
78,2016-04-21,1485.5293333333332,15378.229166666666,4035.2509583333335,484.50416666666666,40.878627774720236,31.94710391018377,25.42637943050868,57.373483340692445,4035.2509583333335,,15378.229166666666,,58.5425
78,2016-04-22,1887.6347916666666,19711.354166666668,4677.260666666666,1207.7404166666668,51.943720188956156,31.670732134736383,22.99298815212657,54.66372028686295,4677.260666666666,,19711.354166666668,,61.7075
78,2016-04-23,1099.2062916666666,11215.0,2985.2498333333333,166.53208333333333,30.24783411300679,32.41429039750139,25.792991056874037,58.20728145437541,2985.2498333333333,,11215.0,,46.13750000000001
78,2016-04-24,1134.0049583333332,11696.979166666666,2961.648041666667,267.1425,31.205419877086772,32.06253289815449,24.53465935924097,56.597192257395456,2961.648041666667,,11696.979166666666,,43.970000000000006
78,2016-04-25,1792.1203333333333,18468.854166666668,4425.502791666667,821.2283333333334,49.31536415336635,32.09104106715733,23.218971032006227,55.31001209916355,4425.502791666667,,18468.854166666668,,45.004999999999995
78,2016-04-26,1835.1645833333332,19075.520833333332,4048.2607083333332,1180.6541666666667,50.49985094478077,31.816705315236653,20.564226155514987,52.380931470751634,4048.2607083333332,,19075.520833333332,,40.7075
78,2016-04-27,1984.0200000000002,20675.104166666668,4193.646541666667,1617.5795833333334,54.596037424325814,31.736200442359717,19.654609511175362,51.39080995353509,4193.646541666667,,20675.104166666668,,41.21
78,2016-04-28,1944.6572916666667,20123.125,4395.97,1405.6837500000001,53.512858879104755,31.959813947990884,21.16798883231694,53.12780278030782,4395.97,,20123.125,,43.61750000000001
78,2016-04-29,1934.9111249999999,20030.208333333332,4183.888,1703.6683333333333,53.24466496973032,31.947151865459993,20.24020405226118,52.18735591772118,4183.888,,20030.208333333332,,46.669999999999995
78,2016-04-30,1112.13475,11464.479166666666,3128.4690833333334,270.53625,30.60359796367639,32.081869844863334,26.44221552485133,58.524085369714676,3128.4690833333334,,11464.479166666666,,53.92249999999999
78,2016-05-01,1013.6337083333333,10182.013541666667,2803.4990833333336,198.75625,27.893057466519906,32.92334593255532,26.680075292399373,59.6034212249547,2803.4990833333336,,10182.013541666667,,47.907500000000006
78,2016-05-02,1927.6225833333335,19946.354166666668,4180.535375,1719.743333333333,53.044099706475876,31.960610804619062,20.30900653460621,52.26961733922527,4180.535375,,19946.354166666668,,47.86249999999999
78,2016-05-03,1820.6106666666667,18980.9375,4046.2862499999997,1639.89875,50.09935791597873,31.721667944000497,20.65661935660408,52.378287300604576,4046.2862499999997,,18980.9375,,48.4175
78,2016-05-04,1929.7765416666668,19965.208333333332,4167.275625,1616.0120833333333,53.10337208769034,31.966108371701512,20.225472776164157,52.191581147865676,4167.275625,,19965.208333333332,,51.949999999999996
78,2016-05-05,1918.8292083333333,19946.145833333332,4232.119166666666,1750.7524999999998,52.80212461016327,31.815146079719586,20.55981491181823,52.37496099153781,4232.119166666666,,19946.145833333332,,53.6225
78,2016-05-06,1914.3945416666666,19885.520833333332,4278.826,1712.6287499999999,52.68009195560447,31.838387780971257,20.85009117717536,52.68847895814661,4278.826,,19885.520833333332,,54.379999999999995
78,2016-05-07,1054.2593749999999,10591.25,3020.31025,240.525,29.01098995597138,32.91977386330679,27.632783845082002,60.55255770838879,3020.31025,,10591.25,,57.70999999999999
78,2016-05-08,1012.65575,10705.138875,2920.4285416666667,262.0783333333333,27.866146119977987,31.284276694921626,26.43471187938285,57.718988574304475,2920.4285416666667,,10705.138875,,50.45000000000001
78,2016-05-09,1531.4642916666664,16223.75,3608.190458333333,1246.6320833333332,42.142660750321035,31.218513552652034,21.550557569343283,52.76907112199532,3608.190458333333,,16223.75,,47.787499999999994
78,2016-05-10,1867.4495,19728.75,4348.1592083333335,1579.65125,51.38826362135388,31.304436298598187,21.356307754999534,52.66074405359771,4348.1592083333335,,19728.75,,50.157500000000006
78,2016-05-11,1924.9594166666666,19983.229166666668,4653.468416666667,1402.8866666666665,52.970814988075574,31.857559283703296,22.564795633095272,54.42235491679857,4653.468416666667,,19983.229166666668,,56.690000000000005
78,2016-05-12,1824.8325833333336,18976.639583333334,4541.3715,1414.9337500000001,50.21553614015777,31.802430237132906,23.189320531410914,54.99175076854381,4541.3715,,18976.639583333334,,65.8925
78,2016-05-13,1620.9865416666669,17391.145833333332,4285.443625,982.1750000000001,44.60612387635297,30.82533486858433,23.877447132739434,54.702782001323754,4285.443625,,17391.145833333332,,64.6175
78,2016-05-14,1029.9555,10306.511458333332,2922.686333333333,287.64166666666665,28.342198679141443,33.04938342712913,27.47836076218527,60.52774418931441,2922.686333333333,,10306.511458333332,,55.24250000000001
78,2016-05-15,925.2062083333334,9887.320166666666,2516.1413749999997,643.1491666666667,25.459719546872133,30.946855836420152,24.659072896443586,55.60592873286374,2516.1413749999997,,9887.320166666666,,41.6
78,2016-05-16,1698.5048749999999,17851.28125,3789.0026666666668,1662.9091666666666,46.73926458447991,31.466902629877403,20.567230780066865,52.03413340994426,3789.0026666666668,,17851.28125,,47.495
78,2016-05-17,1612.155375,17287.8125,3891.970458333333,1368.8470833333333,44.363108833241604,30.84064433456658,21.814727593854744,52.65537192842133,3891.970458333333,,17287.8125,,52.4375
78,2016-05-18,1796.605125,18899.0625,4310.239791666667,1160.1841666666667,49.4387761419923,31.439017391197343,22.099450411434095,53.53846780263144,4310.239791666667,,18899.0625,,50.00000000000001
78,2016-05-19,1813.2752083333335,19174.166666666668,4429.112916666667,1048.8895833333333,49.89750160521006,31.27546797179297,22.383116599807085,53.65858457160005,4429.112916666667,,19174.166666666668,,54.0875
78,2016-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,58.48250000000001
78,2016-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,57.42500000000001
78,2016-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,59.615
78,2016-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,64.13000000000001
78,2016-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,64.25
78,2016-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,68.0975
78,2016-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,72.425
78,2016-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,74.89250000000001
78,2016-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,77.81000000000002
78,2016-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,73.0475
78,2016-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,73.3625
78,2016-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,,0.0,,69.515
